ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 00:00,2,0.000,ALERT,214.41,301.77,59.986,1487998804,"201051344000645","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,627039.2,627039.2,27066,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998806,1661270.00
02/25/2017 00:00,2,0.000,ALERT,212.61,299.37,59.991,1487998804,"274151322000085","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,855737.6,855737.6,27079,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487998808,1661271.00
02/25/2017 00:00,2,0.000,ALERT,214.64,301.77,59.996,1487998804,"201051344000633","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,615794.9,615794.9,27569,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998810,1661272.00
02/25/2017 00:00,2,0.000,ALERT,214.19,302.07,59.970,1487998804,"201051344000469","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,618726.4,618726.4,27524,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998811,1661273.00
02/25/2017 00:00,2,0.000,ALERT,212.38,299.97,59.954,1487998804,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,613570.2,613570.2,27437,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998813,1661274.00
02/25/2017 00:00,2,0.000,ALERT,212.61,300.27,60.034,1487998804,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,884970.1,884970.1,26854,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998815,1661275.00
02/25/2017 00:00,2,0.000,ALERT,213.06,300.27,59.996,1487998804,"201051344000585","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,624194.4,624194.4,27596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998817,1661276.00
02/25/2017 00:00,2,0.000,ALERT,212.83,300.57,59.996,1487998804,"201051344001230","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,617068.7,617068.7,27288,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998819,1661277.00
02/25/2017 00:00,2,0.000,ALERT,213.29,301.17,59.996,1487998804,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,608881.7,608881.7,27472,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998820,1661278.00
02/25/2017 00:00,2,0.000,ALERT,212.38,300.27,60.007,1487998804,"201051344000955","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,624601.8,624601.8,27404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998822,1661279.00
02/25/2017 00:00,2,0.000,ALERT,212.83,299.07,59.986,1487998804,"274151322000094","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,728280.4,728280.4,27809,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998824,1661280.00
02/25/2017 00:00,2,0.000,ALERT,214.19,302.68,59.986,1487998804,"201051344000579","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,634389.9,634389.9,27384,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998826,1661281.00
02/25/2017 00:00,2,0.000,ALERT,212.61,300.57,59.996,1487998804,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,620978.2,620978.2,27493,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998827,1661282.00
02/25/2017 00:00,2,0.000,ALERT,212.83,300.27,59.991,1487998804,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,622115.2,622115.2,27480,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998829,1661283.00
02/25/2017 00:00,2,0.000,ALERT,213.06,299.67,60.044,1487998804,"201051344000417","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,602013.9,602013.9,27717,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487998831,1661284.00
02/25/2017 00:00,2,0.000,ALERT,213.06,299.97,59.996,1487998804,"274151322000083","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,876290.2,876290.2,26906,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998833,1661285.00
02/25/2017 00:00,2,0.000,ALERT,213.29,299.37,59.991,1487998804,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,934158.7,934158.7,27005,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998836,1661286.00
02/25/2017 00:00,2,0.000,ALERT,213.96,302.68,59.991,1487998804,"201051344000868","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,617201.1,617201.1,27551,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998837,1661287.00
02/25/2017 00:00,2,0.000,ALERT,212.61,300.57,60.002,1487998804,"274151322000095","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,925267.6,925267.6,27118,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998839,1661288.00
02/25/2017 00:00,2,0.000,ALERT,213.96,302.07,59.991,1487998804,"201051344000988","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,575347.2,575347.2,27591,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998841,1661289.00
02/25/2017 00:00,2,0.000,ALERT,212.61,299.37,59.959,1487998804,"201051344001025","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,621775.7,621775.7,27666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998843,1661290.00
02/25/2017 00:00,2,0.000,ALERT,213.96,302.07,59.996,1487998804,"201051344000458","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,627421.6,627421.6,27212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998845,1661291.00
02/25/2017 00:00,2,0.000,ALERT,214.41,301.77,59.991,1487998804,"201051344000853","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,627113.4,627113.4,27060,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998846,1661292.00
02/25/2017 00:00,2,0.000,ALERT,213.06,300.27,59.986,1487998804,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,621989.2,621989.2,27360,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487998848,1661293.00
02/25/2017 00:00,2,0.000,ALERT,212.83,299.67,59.996,1487998804,"201051344000917","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,619222.9,619222.9,27340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998850,1661294.00
02/25/2017 00:00,2,0.000,ALERT,213.06,300.57,59.981,1487998804,"201051344001145","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,625886.1,625886.1,27207,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998852,1661295.00
02/25/2017 00:00,2,0.000,ALERT,212.83,299.37,59.996,1487998804,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,616789.1,616789.1,27537,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998854,1661296.00
02/25/2017 00:00,2,0.000,ALERT,212.38,299.67,59.959,1487998804,"274151322000088","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,840214.6,840214.6,27123,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998855,1661297.00
02/25/2017 00:00,2,0.000,ALERT,213.29,299.07,59.981,1487998804,"274151322000068","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,729128.9,729128.9,27711,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998857,1661298.00
02/25/2017 00:00,2,0.000,ALERT,212.16,299.67,59.954,1487998804,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612193.2,612193.2,27588,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998859,1661299.00
02/25/2017 00:00,2,0.000,ALERT,213.74,302.37,59.949,1487998804,"201051344000594","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,629431.8,629431.8,27462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998861,1661300.00
02/25/2017 00:00,2,0.000,ALERT,212.61,299.67,59.981,1487998804,"201051344001203","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,620369.8,620369.8,27600,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998863,1661301.00
02/25/2017 00:00,2,0.000,ALERT,212.61,299.97,59.949,1487998804,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,857447.8,857447.8,27033,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998865,1661302.00
02/25/2017 00:00,2,0.000,ALERT,214.41,301.47,59.981,1487998804,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,616001.2,616001.2,27604,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998866,1661303.00
02/25/2017 00:00,2,0.000,ALERT,212.38,299.67,59.981,1487998804,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,618020.2,618020.2,27442,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998868,1661304.00
02/25/2017 00:00,2,0.000,ALERT,213.96,302.07,60.012,1487998804,"201051344000900","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,635374.8,635374.8,26968,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998870,1661305.00
02/25/2017 00:00,2,0.000,ALERT,213.96,301.17,59.975,1487998804,"201051344000648","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,624934.8,624934.8,27055,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487998872,1661306.00
02/25/2017 00:00,2,0.000,ALERT,213.96,302.37,59.986,1487998804,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,636903.4,636903.4,26951,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998874,1661307.00
02/25/2017 00:00,2,0.000,ALERT,213.96,302.07,59.981,1487998804,"201051344000983","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,628286.9,628286.9,27148,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487998876,1661308.00
02/25/2017 00:00,2,0.000,ALERT,214.19,301.77,59.981,1487998804,"201051344001158","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,616548.7,616548.7,27486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998877,1661309.00
02/25/2017 00:00,2,0.000,ALERT,214.41,302.37,60.023,1487998804,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,627789.5,627789.5,27029,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998879,1661310.00
02/25/2017 00:00,2,0.000,ALERT,212.83,298.47,59.970,1487998804,"274151322000087","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,829074.9,829074.9,27373,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487998881,1661311.00
02/25/2017 00:15,2,0.000,ALERT,214.19,301.17,59.991,1487999704,"201051344000645","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,627039.2,627039.2,27068,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999706,1661312.00
02/25/2017 00:15,2,0.000,ALERT,212.16,298.47,59.981,1487999704,"274151322000085","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,855737.6,855737.6,27081,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999708,1661313.00
02/25/2017 00:15,2,0.000,ALERT,214.41,301.17,59.949,1487999704,"201051344000633","219011344069620",0.00,-5.00,0,296.96,303.58,0.0,0.0,0.000,615794.9,615794.9,27571,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487999709,1661314.00
02/25/2017 00:15,2,0.000,ALERT,213.96,301.77,59.986,1487999704,"201051344000469","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,618726.4,618726.4,27526,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999711,1661315.00
02/25/2017 00:15,2,0.000,ALERT,212.61,299.97,59.991,1487999704,"201051344000646","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,613570.2,613570.2,27439,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999713,1661316.00
02/25/2017 00:15,2,0.000,ALERT,211.93,299.07,59.986,1487999704,"274151322000052","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,884970.1,884970.1,26856,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999715,1661317.00
02/25/2017 00:15,2,0.000,ALERT,212.83,300.27,59.975,1487999704,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,624194.4,624194.4,27598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999717,1661318.00
02/25/2017 00:15,2,0.000,ALERT,212.83,300.27,59.986,1487999704,"201051344001230","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,617068.7,617068.7,27290,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999718,1661319.00
02/25/2017 00:15,2,0.000,ALERT,213.29,300.57,59.981,1487999704,"201051344000582","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,608881.7,608881.7,27474,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999720,1661320.00
02/25/2017 00:15,2,0.000,ALERT,212.38,299.97,59.975,1487999704,"201051344000955","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,624601.8,624601.8,27406,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999722,1661321.00
02/25/2017 00:15,2,0.000,ALERT,212.16,297.87,59.981,1487999704,"274151322000094","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,728280.4,728280.4,27811,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999724,1661322.00
02/25/2017 00:15,2,0.000,ALERT,213.74,301.77,59.970,1487999704,"201051344000579","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,634389.9,634389.9,27386,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999726,1661323.00
02/25/2017 00:15,2,0.000,ALERT,212.61,300.57,59.986,1487999704,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,620978.2,620978.2,27495,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999727,1661324.00
02/25/2017 00:15,2,0.000,ALERT,212.83,300.27,59.981,1487999704,"201051344000438","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,622115.2,622115.2,27482,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999729,1661325.00
02/25/2017 00:15,2,0.000,ALERT,213.06,299.67,59.970,1487999704,"201051344000417","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,602013.9,602013.9,27719,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999731,1661326.00
02/25/2017 00:15,2,0.000,ALERT,212.38,299.67,59.965,1487999704,"274151322000083","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,876290.2,876290.2,26908,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999733,1661327.00
02/25/2017 00:15,2,0.000,ALERT,212.83,298.77,59.996,1487999704,"274151322000076","219011344069620",0.00,-4.00,0,295.46,301.77,0.0,0.0,0.000,934158.7,934158.7,27007,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999734,1661328.00
02/25/2017 00:15,2,0.000,ALERT,213.96,302.37,59.981,1487999704,"201051344000868","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,617201.1,617201.1,27553,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487999736,1661329.00
02/25/2017 00:15,2,0.000,ALERT,212.16,299.67,59.965,1487999704,"274151322000095","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,925267.6,925267.6,27120,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487999738,1661330.00
02/25/2017 00:15,2,0.000,ALERT,213.74,301.47,59.996,1487999704,"201051344000988","219011344069620",0.00,-4.00,0,295.76,303.58,0.0,0.0,0.000,575347.2,575347.2,27593,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999740,1661331.00
02/25/2017 00:15,2,0.000,ALERT,212.61,299.07,59.970,1487999704,"201051344001025","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,621775.7,621775.7,27668,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999742,1661332.00
02/25/2017 00:15,2,0.000,ALERT,213.74,301.77,59.970,1487999704,"201051344000458","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,627421.6,627421.6,27214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999743,1661333.00
02/25/2017 00:15,2,0.000,ALERT,214.41,301.47,60.002,1487999704,"201051344000853","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,627113.4,627113.4,27062,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999745,1661334.00
02/25/2017 00:15,2,0.000,ALERT,213.06,299.97,59.970,1487999704,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,621989.2,621989.2,27362,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999747,1661335.00
02/25/2017 00:15,2,0.000,ALERT,212.83,299.37,60.023,1487999704,"201051344000917","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,619222.9,619222.9,27342,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487999749,1661336.00
02/25/2017 00:15,2,0.000,ALERT,213.29,300.27,59.981,1487999704,"201051344001145","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,625886.1,625886.1,27209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999751,1661337.00
02/25/2017 00:15,2,0.000,ALERT,212.83,299.07,59.944,1487999704,"201051344000651","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,616789.1,616789.1,27539,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999753,1661338.00
02/25/2017 00:15,2,0.000,ALERT,211.70,298.47,59.970,1487999704,"274151322000088","219011344069620",0.00,-3.50,0,295.16,300.87,0.0,0.0,0.000,840214.6,840214.6,27125,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999755,1661339.00
02/25/2017 00:15,2,0.000,ALERT,212.83,298.47,59.970,1487999704,"274151322000068","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,729128.9,729128.9,27713,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999757,1661340.00
02/25/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1487999704,"201051344001135","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,612193.2,612193.2,27590,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487999758,1661341.00
02/25/2017 00:15,2,0.000,ALERT,213.51,302.37,59.944,1487999704,"201051344000594","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,629431.8,629431.8,27464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999760,1661342.00
02/25/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1487999704,"201051344001203","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,620369.8,620369.8,27602,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999762,1661343.00
02/25/2017 00:15,2,0.000,ALERT,212.16,299.37,59.965,1487999704,"274151322000054","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,857447.8,857447.8,27035,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999764,1661344.00
02/25/2017 00:15,2,0.000,ALERT,213.96,300.87,59.965,1487999704,"201051344000867","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,616001.2,616001.2,27606,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999766,1661345.00
02/25/2017 00:15,2,0.000,ALERT,212.83,299.97,59.970,1487999704,"201051344001093","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,618020.2,618020.2,27444,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999767,1661346.00
02/25/2017 00:15,2,0.000,ALERT,213.74,301.47,59.970,1487999704,"201051344000900","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,635374.8,635374.8,26970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999769,1661347.00
02/25/2017 00:15,2,0.000,ALERT,213.96,300.87,59.959,1487999704,"201051344000648","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,624934.8,624934.8,27057,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999771,1661348.00
02/25/2017 00:15,2,0.000,ALERT,213.96,302.37,59.970,1487999704,"201051344000569","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,636903.4,636903.4,26953,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487999773,1661349.00
02/25/2017 00:15,2,0.000,ALERT,213.74,301.77,59.970,1487999704,"201051344000983","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,628286.9,628286.9,27150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999775,1661350.00
02/25/2017 00:15,2,0.000,ALERT,213.96,301.17,59.959,1487999704,"201051344001158","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,616548.7,616548.7,27488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999776,1661351.00
02/25/2017 00:15,2,0.000,ALERT,214.41,302.07,59.959,1487999704,"201051344000576","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,627789.5,627789.5,27031,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999778,1661352.00
02/25/2017 00:15,2,0.000,ALERT,212.16,297.57,59.954,1487999704,"274151322000087","219011344069620",0.00,-3.50,0,294.26,300.57,0.0,0.0,0.000,829074.9,829074.9,27375,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487999780,1661353.00
02/25/2017 00:30,2,0.000,ALERT,213.29,300.57,59.970,1488000603,"201051344000645","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,627039.2,627039.2,27070,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000605,1661354.00
02/25/2017 00:30,2,0.000,ALERT,211.03,297.87,59.991,1488000603,"274151322000085","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,855737.6,855737.6,27083,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000607,1661355.00
02/25/2017 00:30,2,0.000,ALERT,213.29,300.57,59.970,1488000603,"201051344000633","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,615794.9,615794.9,27573,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000609,1661356.00
02/25/2017 00:30,2,0.000,ALERT,212.83,301.17,59.970,1488000603,"201051344000469","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,618726.4,618726.4,27528,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000610,1661357.00
02/25/2017 00:30,2,0.000,ALERT,211.70,298.77,59.965,1488000603,"201051344000646","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,613570.2,613570.2,27441,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000612,1661358.00
02/25/2017 00:30,2,0.000,ALERT,210.57,298.17,59.954,1488000603,"274151322000052","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,884970.1,884970.1,26858,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000614,1661359.00
02/25/2017 00:30,2,0.000,ALERT,212.16,299.07,60.007,1488000603,"201051344000585","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,624194.4,624194.4,27600,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000616,1661360.00
02/25/2017 00:30,2,0.000,ALERT,211.93,299.07,60.007,1488000603,"201051344001230","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,617068.7,617068.7,27292,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000618,1661361.00
02/25/2017 00:30,2,0.000,ALERT,212.61,299.97,59.981,1488000603,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,608881.7,608881.7,27476,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000620,1661362.00
02/25/2017 00:30,2,0.000,ALERT,211.48,298.77,59.981,1488000603,"201051344000955","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,624601.8,624601.8,27408,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000622,1661363.00
02/25/2017 00:30,2,0.000,ALERT,211.03,297.57,59.991,1488000603,"274151322000094","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,728280.4,728280.4,27813,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000623,1661364.00
02/25/2017 00:30,2,0.000,ALERT,213.06,301.77,60.012,1488000603,"201051344000579","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,634389.9,634389.9,27388,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000625,1661365.00
02/25/2017 00:30,2,0.000,ALERT,211.93,299.37,59.991,1488000603,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,620978.2,620978.2,27497,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000627,1661366.00
02/25/2017 00:30,2,0.000,ALERT,211.93,298.77,60.002,1488000603,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,622115.2,622115.2,27484,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000629,1661367.00
02/25/2017 00:30,2,0.000,ALERT,212.16,298.17,59.996,1488000603,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,602013.9,602013.9,27721,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000630,1661368.00
02/25/2017 00:30,2,0.000,ALERT,211.25,297.87,59.986,1488000603,"274151322000083","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,876290.2,876290.2,26910,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000632,1661369.00
02/25/2017 00:30,2,0.000,ALERT,211.70,298.17,59.975,1488000603,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,934158.7,934158.7,27009,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000634,1661370.00
02/25/2017 00:30,2,0.000,ALERT,212.83,301.47,60.007,1488000603,"201051344000868","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,617201.1,617201.1,27555,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000636,1661371.00
02/25/2017 00:30,2,0.000,ALERT,211.03,298.77,59.986,1488000603,"274151322000095","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,925267.6,925267.6,27122,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000638,1661372.00
02/25/2017 00:30,2,0.000,ALERT,212.61,300.87,59.991,1488000603,"201051344000988","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,575347.2,575347.2,27595,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488000640,1661373.00
02/25/2017 00:30,2,0.000,ALERT,211.70,298.17,59.991,1488000603,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,621775.7,621775.7,27670,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488000642,1661374.00
02/25/2017 00:30,2,0.000,ALERT,212.61,300.87,59.986,1488000603,"201051344000458","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,627421.6,627421.6,27216,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000644,1661375.00
02/25/2017 00:30,2,0.000,ALERT,213.29,301.17,59.991,1488000603,"201051344000853","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,627113.4,627113.4,27064,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000645,1661376.00
02/25/2017 00:30,2,0.000,ALERT,212.38,299.07,59.986,1488000603,"201051344000685","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,621989.2,621989.2,27364,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000647,1661377.00
02/25/2017 00:30,2,0.000,ALERT,212.16,298.47,59.991,1488000603,"201051344000917","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,619222.9,619222.9,27344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000649,1661378.00
02/25/2017 00:30,2,0.000,ALERT,212.38,299.37,59.986,1488000603,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,625886.1,625886.1,27211,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000651,1661379.00
02/25/2017 00:30,2,0.000,ALERT,212.16,298.17,59.981,1488000603,"201051344000651","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,616789.1,616789.1,27541,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488000652,1661380.00
02/25/2017 00:30,2,0.000,ALERT,210.57,297.26,59.938,1488000603,"274151322000088","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,840214.6,840214.6,27127,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488000654,1661381.00
02/25/2017 00:30,2,0.000,ALERT,211.70,297.57,59.991,1488000603,"274151322000068","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,729128.9,729128.9,27715,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000656,1661382.00
02/25/2017 00:30,2,0.000,ALERT,211.70,298.77,59.944,1488000603,"201051344001135","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,612193.2,612193.2,27592,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000658,1661383.00
02/25/2017 00:30,2,0.000,ALERT,212.38,301.77,59.975,1488000603,"201051344000594","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,629431.8,629431.8,27466,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000660,1661384.00
02/25/2017 00:30,2,0.000,ALERT,212.16,298.77,59.970,1488000603,"201051344001203","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,620369.8,620369.8,27604,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488000661,1661385.00
02/25/2017 00:30,2,0.000,ALERT,210.80,298.47,59.991,1488000603,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,857447.8,857447.8,27037,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000663,1661386.00
02/25/2017 00:30,2,0.000,ALERT,213.06,300.57,59.975,1488000603,"201051344000867","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,616001.2,616001.2,27608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000665,1661387.00
02/25/2017 00:30,2,0.000,ALERT,211.93,298.77,59.970,1488000603,"201051344001093","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,618020.2,618020.2,27446,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000667,1661388.00
02/25/2017 00:30,2,0.000,ALERT,212.61,300.87,59.970,1488000603,"201051344000900","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,635374.8,635374.8,26972,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488000669,1661389.00
02/25/2017 00:30,2,0.000,ALERT,212.83,300.57,59.965,1488000603,"201051344000648","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,624934.8,624934.8,27059,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488000671,1661390.00
02/25/2017 00:30,2,0.000,ALERT,213.06,301.47,59.959,1488000603,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,636903.4,636903.4,26955,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000672,1661391.00
02/25/2017 00:30,2,0.000,ALERT,212.61,301.17,60.012,1488000603,"201051344000983","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,628286.9,628286.9,27152,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000674,1661392.00
02/25/2017 00:30,2,0.000,ALERT,212.83,300.57,59.975,1488000603,"201051344001158","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,616548.7,616548.7,27490,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000676,1661393.00
02/25/2017 00:30,2,0.000,ALERT,213.29,301.47,59.922,1488000603,"201051344000576","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,627789.5,627789.5,27033,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488000678,1661394.00
02/25/2017 00:30,2,0.000,ALERT,211.03,296.66,59.959,1488000603,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,829074.9,829074.9,27377,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488000680,1661395.00
02/25/2017 00:45,2,0.000,ALERT,213.74,301.47,59.986,1488001503,"201051344000645","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,627039.2,627039.2,27072,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001505,1661396.00
02/25/2017 00:45,2,0.000,ALERT,211.70,298.17,59.965,1488001503,"274151322000085","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,855737.6,855737.6,27085,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001507,1661397.00
02/25/2017 00:45,2,0.000,ALERT,213.96,301.17,60.018,1488001503,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,615794.9,615794.9,27575,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001509,1661398.00
02/25/2017 00:45,2,0.000,ALERT,213.51,301.77,59.981,1488001503,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,618726.4,618726.4,27530,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001510,1661399.00
02/25/2017 00:45,2,0.000,ALERT,212.16,299.07,59.991,1488001503,"201051344000646","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,613570.2,613570.2,27443,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001512,1661400.00
02/25/2017 00:45,2,0.000,ALERT,211.25,298.77,59.981,1488001503,"274151322000052","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,884970.1,884970.1,26860,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001514,1661401.00
02/25/2017 00:45,2,0.000,ALERT,212.38,299.37,59.986,1488001503,"201051344000585","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,624194.4,624194.4,27602,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001516,1661402.00
02/25/2017 00:45,2,0.000,ALERT,212.38,299.67,59.991,1488001503,"201051344001230","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,617068.7,617068.7,27294,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001518,1661403.00
02/25/2017 00:45,2,0.000,ALERT,212.61,299.67,60.034,1488001503,"201051344000582","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,608881.7,608881.7,27478,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001519,1661404.00
02/25/2017 00:45,2,0.000,ALERT,211.93,299.07,59.944,1488001503,"201051344000955","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,624601.8,624601.8,27410,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001521,1661405.00
02/25/2017 00:45,2,0.000,ALERT,211.70,297.87,59.981,1488001503,"274151322000094","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,728280.4,728280.4,27815,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001523,1661406.00
02/25/2017 00:45,2,0.000,ALERT,213.29,302.07,59.986,1488001503,"201051344000579","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,634389.9,634389.9,27390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001525,1661407.00
02/25/2017 00:45,2,0.000,ALERT,212.16,299.67,59.986,1488001503,"201051344000890","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,620978.2,620978.2,27499,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001526,1661408.00
02/25/2017 00:45,2,0.000,ALERT,212.38,299.37,59.959,1488001503,"201051344000438","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,622115.2,622115.2,27486,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001528,1661409.00
02/25/2017 00:45,2,0.000,ALERT,212.61,298.77,59.954,1488001503,"201051344000417","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,602013.9,602013.9,27723,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001530,1661410.00
02/25/2017 00:45,2,0.000,ALERT,211.48,299.07,59.954,1488001503,"274151322000083","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,876290.2,876290.2,26912,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001532,1661411.00
02/25/2017 00:45,2,0.000,ALERT,212.16,298.17,59.986,1488001503,"274151322000076","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,934158.7,934158.7,27011,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001534,1661412.00
02/25/2017 00:45,2,0.000,ALERT,213.29,302.37,59.996,1488001503,"201051344000868","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,617201.1,617201.1,27557,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001536,1661413.00
02/25/2017 00:45,2,0.000,ALERT,211.48,299.67,59.996,1488001503,"274151322000095","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,925267.6,925267.6,27124,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001538,1661414.00
