ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 00:45,2,0.000,ALERT,212.83,301.17,59.986,1488001503,"201051344000988","219011344069620",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,575347.2,575347.2,27597,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001539,1661415.00
02/25/2017 00:45,2,0.000,ALERT,211.93,298.17,59.986,1488001503,"201051344001025","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,621775.7,621775.7,27672,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001541,1661416.00
02/25/2017 00:45,2,0.000,ALERT,213.29,301.77,59.991,1488001503,"201051344000458","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,627421.6,627421.6,27218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001543,1661417.00
02/25/2017 00:45,2,0.000,ALERT,213.74,301.47,59.981,1488001503,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,627113.4,627113.4,27066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001545,1661418.00
02/25/2017 00:45,2,0.000,ALERT,212.61,299.07,59.986,1488001503,"201051344000685","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,621989.2,621989.2,27366,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001547,1661419.00
02/25/2017 00:45,2,0.000,ALERT,212.61,298.77,59.933,1488001503,"201051344000917","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,619222.9,619222.9,27346,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001548,1661420.00
02/25/2017 00:45,2,0.000,ALERT,212.61,299.07,59.975,1488001503,"201051344001145","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,625886.1,625886.1,27213,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001550,1661421.00
02/25/2017 00:45,2,0.000,ALERT,212.16,298.17,59.975,1488001503,"201051344000651","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,616789.1,616789.1,27543,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001552,1661422.00
02/25/2017 00:45,2,0.000,ALERT,211.03,298.17,59.949,1488001503,"274151322000088","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,840214.6,840214.6,27129,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001554,1661423.00
02/25/2017 00:45,2,0.000,ALERT,211.93,297.57,59.986,1488001503,"274151322000068","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,729128.9,729128.9,27717,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001555,1661424.00
02/25/2017 00:45,2,0.000,ALERT,211.93,299.07,60.007,1488001503,"201051344001135","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,612193.2,612193.2,27594,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001557,1661425.00
02/25/2017 00:45,2,0.000,ALERT,213.06,302.07,59.970,1488001503,"201051344000594","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,629431.8,629431.8,27468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001559,1661426.00
02/25/2017 00:45,2,0.000,ALERT,212.38,298.47,59.970,1488001503,"201051344001203","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,620369.8,620369.8,27606,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001561,1661427.00
02/25/2017 00:45,2,0.000,ALERT,211.25,299.07,59.933,1488001503,"274151322000054","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,857447.8,857447.8,27039,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001563,1661428.00
02/25/2017 00:45,2,0.000,ALERT,213.51,301.17,60.023,1488001503,"201051344000867","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,616001.2,616001.2,27610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001564,1661429.00
02/25/2017 00:45,2,0.000,ALERT,212.16,298.77,59.975,1488001503,"201051344001093","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,618020.2,618020.2,27448,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001566,1661430.00
02/25/2017 00:45,2,0.000,ALERT,213.06,301.47,59.991,1488001503,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,635374.8,635374.8,26974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001568,1661431.00
02/25/2017 00:45,2,0.000,ALERT,213.29,300.87,59.981,1488001503,"201051344000648","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,624934.8,624934.8,27061,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001570,1661432.00
02/25/2017 00:45,2,0.000,ALERT,213.29,302.37,59.975,1488001503,"201051344000569","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,636903.4,636903.4,26957,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001572,1661433.00
02/25/2017 00:45,2,0.000,ALERT,213.29,301.77,59.986,1488001503,"201051344000983","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,628286.9,628286.9,27154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001573,1661434.00
02/25/2017 00:45,2,0.000,ALERT,213.51,301.47,59.981,1488001503,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,616548.7,616548.7,27492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488001575,1661435.00
02/25/2017 00:45,2,0.000,ALERT,213.74,302.37,60.023,1488001503,"201051344000576","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,627789.5,627789.5,27035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001577,1661436.00
02/25/2017 00:45,2,0.000,ALERT,211.70,297.57,59.970,1488001503,"274151322000087","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,829074.9,829074.9,27379,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488001579,1661437.00
02/25/2017 01:00,2,0.000,ALERT,214.19,301.77,59.959,1488002404,"201051344000645","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,627039.2,627039.2,27074,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002406,1661438.00
02/25/2017 01:00,2,0.000,ALERT,211.93,298.17,59.965,1488002404,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,855737.6,855737.6,27087,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002408,1661439.00
02/25/2017 01:00,2,0.000,ALERT,214.19,301.77,59.970,1488002404,"201051344000633","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,615794.9,615794.9,27577,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002409,1661440.00
02/25/2017 01:00,2,0.000,ALERT,213.74,302.07,59.965,1488002404,"201051344000469","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,618726.4,618726.4,27532,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002411,1661441.00
02/25/2017 01:00,2,0.000,ALERT,212.38,299.37,59.959,1488002404,"201051344000646","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,613570.2,613570.2,27445,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002413,1661442.00
02/25/2017 01:00,2,0.000,ALERT,211.48,298.77,59.965,1488002404,"274151322000052","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,884970.1,884970.1,26862,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002415,1661443.00
02/25/2017 01:00,2,0.000,ALERT,212.83,299.67,59.959,1488002404,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,624194.4,624194.4,27604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002417,1661444.00
02/25/2017 01:00,2,0.000,ALERT,212.38,299.67,59.949,1488002404,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,617068.7,617068.7,27296,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002418,1661445.00
02/25/2017 01:00,2,0.000,ALERT,213.06,300.27,59.954,1488002404,"201051344000582","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,608881.7,608881.7,27480,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002420,1661446.00
02/25/2017 01:00,2,0.000,ALERT,212.38,299.67,59.949,1488002404,"201051344000955","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,624601.8,624601.8,27412,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002422,1661447.00
02/25/2017 01:00,2,0.000,ALERT,211.70,297.87,59.965,1488002404,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,728280.4,728280.4,27817,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002424,1661448.00
02/25/2017 01:00,2,0.000,ALERT,213.74,302.37,59.959,1488002404,"201051344000579","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,634389.9,634389.9,27392,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002426,1661449.00
02/25/2017 01:00,2,0.000,ALERT,212.61,300.27,59.954,1488002404,"201051344000890","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,620978.2,620978.2,27501,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002427,1661450.00
02/25/2017 01:00,2,0.000,ALERT,212.83,299.37,59.954,1488002404,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,622115.2,622115.2,27488,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002429,1661451.00
02/25/2017 01:00,2,0.000,ALERT,212.83,299.07,59.959,1488002404,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,602013.9,602013.9,27725,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002431,1661452.00
02/25/2017 01:00,2,0.000,ALERT,211.93,298.77,59.949,1488002404,"274151322000083","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,876290.2,876290.2,26914,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002433,1661453.00
02/25/2017 01:00,2,0.000,ALERT,212.38,297.87,59.944,1488002404,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,934158.7,934158.7,27013,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002434,1661454.00
02/25/2017 01:00,2,0.000,ALERT,213.51,302.68,59.996,1488002404,"201051344000868","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,617201.1,617201.1,27559,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002436,1661455.00
02/25/2017 01:00,2,0.000,ALERT,211.70,299.37,59.944,1488002404,"274151322000095","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,925267.6,925267.6,27126,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002438,1661456.00
02/25/2017 01:00,2,0.000,ALERT,213.29,301.47,59.949,1488002404,"201051344000988","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,575347.2,575347.2,27599,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002440,1661457.00
02/25/2017 01:00,2,0.000,ALERT,212.38,298.47,59.954,1488002404,"201051344001025","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,621775.7,621775.7,27674,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002442,1661458.00
02/25/2017 01:00,2,0.000,ALERT,213.51,302.07,59.933,1488002404,"201051344000458","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,627421.6,627421.6,27220,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002444,1661459.00
02/25/2017 01:00,2,0.000,ALERT,213.96,302.07,59.954,1488002404,"201051344000853","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,627113.4,627113.4,27068,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002445,1661460.00
02/25/2017 01:00,2,0.000,ALERT,213.06,299.67,59.959,1488002404,"201051344000685","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,621989.2,621989.2,27368,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002447,1661461.00
02/25/2017 01:00,2,0.000,ALERT,212.83,299.07,59.928,1488002404,"201051344000917","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,619222.9,619222.9,27348,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002449,1661462.00
02/25/2017 01:00,2,0.000,ALERT,213.06,299.67,59.917,1488002404,"201051344001145","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,625886.1,625886.1,27215,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002451,1661463.00
02/25/2017 01:00,2,0.000,ALERT,212.83,298.77,59.970,1488002404,"201051344000651","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,616789.1,616789.1,27545,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002453,1661464.00
02/25/2017 01:00,2,0.000,ALERT,211.48,298.17,59.944,1488002404,"274151322000088","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,840214.6,840214.6,27131,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002454,1661465.00
02/25/2017 01:00,2,0.000,ALERT,212.38,297.26,59.954,1488002404,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,729128.9,729128.9,27719,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002456,1661466.00
02/25/2017 01:00,2,0.000,ALERT,212.38,299.67,59.965,1488002404,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,612193.2,612193.2,27596,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002458,1661467.00
02/25/2017 01:00,2,0.000,ALERT,213.06,302.37,59.970,1488002404,"201051344000594","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,629431.8,629431.8,27470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002460,1661468.00
02/25/2017 01:00,2,0.000,ALERT,212.61,299.07,59.970,1488002404,"201051344001203","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,620369.8,620369.8,27608,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002462,1661469.00
02/25/2017 01:00,2,0.000,ALERT,211.70,297.87,59.991,1488002404,"274151322000054","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,857447.8,857447.8,27041,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002464,1661470.00
02/25/2017 01:00,2,0.000,ALERT,213.74,301.17,59.965,1488002404,"201051344000867","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,616001.2,616001.2,27612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002465,1661471.00
02/25/2017 01:00,2,0.000,ALERT,212.83,299.67,59.975,1488002404,"201051344001093","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,618020.2,618020.2,27450,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002467,1661472.00
02/25/2017 01:00,2,0.000,ALERT,213.51,302.07,59.933,1488002404,"201051344000900","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,635374.8,635374.8,26976,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002469,1661473.00
02/25/2017 01:00,2,0.000,ALERT,213.51,301.17,59.933,1488002404,"201051344000648","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,624934.8,624934.8,27063,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002471,1661474.00
02/25/2017 01:00,2,0.000,ALERT,213.51,302.68,59.986,1488002404,"201051344000569","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,636903.4,636903.4,26959,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002473,1661475.00
02/25/2017 01:00,2,0.000,ALERT,213.51,302.07,59.981,1488002404,"201051344000983","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,628286.9,628286.9,27156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488002474,1661476.00
02/25/2017 01:00,2,0.000,ALERT,213.51,301.77,59.981,1488002404,"201051344001158","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,616548.7,616548.7,27494,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002476,1661477.00
02/25/2017 01:00,2,0.000,ALERT,213.96,302.68,59.981,1488002404,"201051344000576","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,627789.5,627789.5,27037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002478,1661478.00
02/25/2017 01:00,2,0.000,ALERT,211.70,297.57,59.954,1488002404,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,829074.9,829074.9,27381,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488002480,1661479.00
02/25/2017 01:15,2,0.000,ALERT,213.96,302.07,60.023,1488003304,"201051344000645","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,627039.2,627039.2,27076,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003306,1661480.00
02/25/2017 01:15,2,0.000,ALERT,211.70,298.77,59.991,1488003304,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,855737.6,855737.6,27089,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003307,1661481.00
02/25/2017 01:15,2,0.000,ALERT,214.19,301.77,59.996,1488003304,"201051344000633","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,615794.9,615794.9,27579,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003309,1661482.00
02/25/2017 01:15,2,0.000,ALERT,213.51,302.07,59.996,1488003304,"201051344000469","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,618726.4,618726.4,27534,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003311,1661483.00
02/25/2017 01:15,2,0.000,ALERT,212.38,299.67,60.012,1488003304,"201051344000646","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,613570.2,613570.2,27447,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488003313,1661484.00
02/25/2017 01:15,2,0.000,ALERT,211.25,299.37,59.986,1488003304,"274151322000052","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,884970.1,884970.1,26864,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003314,1661485.00
02/25/2017 01:15,2,0.000,ALERT,212.61,299.67,59.996,1488003304,"201051344000585","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,624194.4,624194.4,27606,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003317,1661486.00
02/25/2017 01:15,2,0.000,ALERT,212.38,299.67,60.034,1488003304,"201051344001230","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,617068.7,617068.7,27298,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003318,1661487.00
02/25/2017 01:15,2,0.000,ALERT,213.06,300.27,60.023,1488003304,"201051344000582","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,608881.7,608881.7,27482,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003320,1661488.00
02/25/2017 01:15,2,0.000,ALERT,212.16,299.37,60.012,1488003304,"201051344000955","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,624601.8,624601.8,27414,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003322,1661489.00
02/25/2017 01:15,2,0.000,ALERT,211.48,297.87,60.007,1488003304,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,728280.4,728280.4,27819,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003324,1661490.00
02/25/2017 01:15,2,0.000,ALERT,213.51,302.37,60.007,1488003304,"201051344000579","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,634389.9,634389.9,27394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003325,1661491.00
02/25/2017 01:15,2,0.000,ALERT,212.38,299.97,60.007,1488003304,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,620978.2,620978.2,27503,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488003327,1661492.00
02/25/2017 01:15,2,0.000,ALERT,212.38,299.37,60.002,1488003304,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,622115.2,622115.2,27490,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003329,1661493.00
02/25/2017 01:15,2,0.000,ALERT,212.61,298.77,60.002,1488003304,"201051344000417","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,602013.9,602013.9,27727,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003331,1661494.00
02/25/2017 01:15,2,0.000,ALERT,211.93,299.07,60.002,1488003304,"274151322000083","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,876290.2,876290.2,26916,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003333,1661495.00
02/25/2017 01:15,2,0.000,ALERT,212.16,298.17,59.991,1488003304,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,934158.7,934158.7,27015,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003334,1661496.00
02/25/2017 01:15,2,0.000,ALERT,213.06,302.07,59.991,1488003304,"201051344000868","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,617201.1,617201.1,27561,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003336,1661497.00
02/25/2017 01:15,2,0.000,ALERT,211.48,299.37,59.996,1488003304,"274151322000095","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,925267.6,925267.6,27128,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488003338,1661498.00
02/25/2017 01:15,2,0.000,ALERT,213.06,301.47,60.002,1488003304,"201051344000988","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,575347.2,575347.2,27601,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003340,1661499.00
02/25/2017 01:15,2,0.000,ALERT,212.16,298.17,60.039,1488003304,"201051344001025","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,621775.7,621775.7,27676,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003342,1661500.00
02/25/2017 01:15,2,0.000,ALERT,213.06,301.47,59.991,1488003304,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,627421.6,627421.6,27222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003344,1661501.00
02/25/2017 01:15,2,0.000,ALERT,213.74,301.17,59.986,1488003304,"201051344000853","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,627113.4,627113.4,27070,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003345,1661502.00
02/25/2017 01:15,2,0.000,ALERT,212.83,299.37,59.996,1488003304,"201051344000685","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,621989.2,621989.2,27370,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003347,1661503.00
02/25/2017 01:15,2,0.000,ALERT,212.61,299.07,59.965,1488003304,"201051344000917","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,619222.9,619222.9,27350,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488003349,1661504.00
02/25/2017 01:15,2,0.000,ALERT,212.61,299.37,60.002,1488003304,"201051344001145","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,625886.1,625886.1,27217,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003351,1661505.00
02/25/2017 01:15,2,0.000,ALERT,212.38,298.47,59.996,1488003304,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,616789.1,616789.1,27547,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003353,1661506.00
02/25/2017 01:15,2,0.000,ALERT,211.03,297.87,59.996,1488003304,"274151322000088","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,840214.6,840214.6,27133,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003354,1661507.00
02/25/2017 01:15,2,0.000,ALERT,211.93,297.57,59.970,1488003304,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,729128.9,729128.9,27721,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003356,1661508.00
02/25/2017 01:15,2,0.000,ALERT,211.93,299.07,60.002,1488003304,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612193.2,612193.2,27598,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488003358,1661509.00
02/25/2017 01:15,2,0.000,ALERT,212.83,302.07,59.991,1488003304,"201051344000594","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,629431.8,629431.8,27472,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003360,1661510.00
02/25/2017 01:15,2,0.000,ALERT,212.38,298.77,59.991,1488003304,"201051344001203","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,620369.8,620369.8,27610,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003361,1661511.00
02/25/2017 01:15,2,0.000,ALERT,211.25,299.07,60.018,1488003304,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,857447.8,857447.8,27043,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003363,1661512.00
02/25/2017 01:15,2,0.000,ALERT,213.74,300.87,59.991,1488003304,"201051344000867","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,616001.2,616001.2,27614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003365,1661513.00
02/25/2017 01:15,2,0.000,ALERT,212.38,299.07,59.959,1488003304,"201051344001093","219011344069620",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,618020.2,618020.2,27452,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488003367,1661514.00
02/25/2017 01:15,2,0.000,ALERT,213.29,301.47,59.996,1488003304,"201051344000900","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,635374.8,635374.8,26978,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003369,1661515.00
02/25/2017 01:15,2,0.000,ALERT,213.29,300.57,59.986,1488003304,"201051344000648","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,624934.8,624934.8,27065,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003371,1661516.00
02/25/2017 01:15,2,0.000,ALERT,213.29,301.77,59.996,1488003304,"201051344000569","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,636903.4,636903.4,26961,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003373,1661517.00
02/25/2017 01:15,2,0.000,ALERT,213.29,301.47,59.949,1488003304,"201051344000983","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,628286.9,628286.9,27158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003374,1661518.00
02/25/2017 01:15,2,0.000,ALERT,213.29,301.17,59.986,1488003304,"201051344001158","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,616548.7,616548.7,27496,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003376,1661519.00
02/25/2017 01:15,2,0.000,ALERT,213.74,301.77,59.933,1488003304,"201051344000576","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,627789.5,627789.5,27039,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003379,1661520.00
02/25/2017 01:15,2,0.000,ALERT,211.48,297.26,59.991,1488003304,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,829074.9,829074.9,27383,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488003380,1661521.00
02/25/2017 01:30,2,0.000,ALERT,213.96,301.77,59.996,1488004203,"201051344000645","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,627039.2,627039.2,27078,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004206,1661522.00
02/25/2017 01:30,2,0.000,ALERT,211.93,298.77,59.970,1488004203,"274151322000085","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,855737.6,855737.6,27091,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004207,1661523.00
02/25/2017 01:30,2,0.000,ALERT,214.19,301.77,59.986,1488004203,"201051344000633","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,615794.9,615794.9,27581,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004209,1661524.00
02/25/2017 01:30,2,0.000,ALERT,213.74,302.07,59.991,1488004203,"201051344000469","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,618726.4,618726.4,27536,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004211,1661525.00
02/25/2017 01:30,2,0.000,ALERT,212.83,300.27,60.034,1488004203,"201051344000646","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,613570.2,613570.2,27449,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004213,1661526.00
02/25/2017 01:30,2,0.000,ALERT,211.48,299.67,60.007,1488004203,"274151322000052","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,884970.1,884970.1,26866,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004214,1661527.00
02/25/2017 01:30,2,0.000,ALERT,212.83,300.27,59.986,1488004203,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,624194.4,624194.4,27608,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488004216,1661528.00
02/25/2017 01:30,2,0.000,ALERT,212.83,300.57,60.023,1488004203,"201051344001230","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,617068.7,617068.7,27300,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004218,1661529.00
02/25/2017 01:30,2,0.000,ALERT,213.29,301.17,59.970,1488004203,"201051344000582","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,608881.7,608881.7,27484,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004220,1661530.00
02/25/2017 01:30,2,0.000,ALERT,212.38,299.97,59.981,1488004203,"201051344000955","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,624601.8,624601.8,27416,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004222,1661531.00
02/25/2017 01:30,2,0.000,ALERT,211.70,298.47,59.981,1488004203,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,728280.4,728280.4,27821,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004223,1661532.00
02/25/2017 01:30,2,0.000,ALERT,213.51,302.07,59.991,1488004203,"201051344000579","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,634389.9,634389.9,27396,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488004225,1661533.00
02/25/2017 01:30,2,0.000,ALERT,212.61,300.27,59.986,1488004203,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,620978.2,620978.2,27505,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004227,1661534.00
02/25/2017 01:30,2,0.000,ALERT,213.06,300.27,59.991,1488004203,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,622115.2,622115.2,27492,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004229,1661535.00
02/25/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1488004203,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,602013.9,602013.9,27729,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004231,1661536.00
02/25/2017 01:30,2,0.000,ALERT,211.93,299.37,60.028,1488004203,"274151322000083","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,876290.2,876290.2,26918,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004232,1661537.00
02/25/2017 01:30,2,0.000,ALERT,212.61,299.67,59.933,1488004203,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,934158.7,934158.7,27017,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004234,1661538.00
02/25/2017 01:30,2,0.000,ALERT,213.51,302.37,59.981,1488004203,"201051344000868","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,617201.1,617201.1,27563,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004236,1661539.00
02/25/2017 01:30,2,0.000,ALERT,211.70,299.97,59.981,1488004203,"274151322000095","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,925267.6,925267.6,27130,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004238,1661540.00
02/25/2017 01:30,2,0.000,ALERT,213.29,301.47,59.981,1488004203,"201051344000988","219011344069620",0.00,-4.00,0,296.96,303.58,0.0,0.0,0.000,575347.2,575347.2,27603,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488004240,1661541.00
02/25/2017 01:30,2,0.000,ALERT,212.61,299.07,59.986,1488004203,"201051344001025","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,621775.7,621775.7,27678,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004242,1661542.00
02/25/2017 01:30,2,0.000,ALERT,213.51,302.07,60.002,1488004203,"201051344000458","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,627421.6,627421.6,27224,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004244,1661543.00
02/25/2017 01:30,2,0.000,ALERT,213.96,301.77,59.986,1488004203,"201051344000853","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,627113.4,627113.4,27072,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004246,1661544.00
02/25/2017 01:30,2,0.000,ALERT,213.29,299.97,59.996,1488004203,"201051344000685","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,621989.2,621989.2,27372,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488004247,1661545.00
02/25/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1488004203,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,619222.9,619222.9,27352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488004249,1661546.00
02/25/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1488004203,"201051344001145","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,625886.1,625886.1,27219,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004251,1661547.00
02/25/2017 01:30,2,0.000,ALERT,212.83,299.07,59.991,1488004203,"201051344000651","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,616789.1,616789.1,27549,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488004253,1661548.00
02/25/2017 01:30,2,0.000,ALERT,211.48,299.07,59.986,1488004203,"274151322000088","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,840214.6,840214.6,27135,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488004254,1661549.00
02/25/2017 01:30,2,0.000,ALERT,212.38,298.47,59.975,1488004203,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,729128.9,729128.9,27723,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004256,1661550.00
02/25/2017 01:30,2,0.000,ALERT,212.61,299.97,59.986,1488004203,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612193.2,612193.2,27600,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004258,1661551.00
02/25/2017 01:30,2,0.000,ALERT,213.29,302.68,59.970,1488004203,"201051344000594","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,629431.8,629431.8,27474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004260,1661552.00
02/25/2017 01:30,2,0.000,ALERT,212.83,299.67,59.986,1488004203,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,620369.8,620369.8,27612,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004262,1661553.00
02/25/2017 01:30,2,0.000,ALERT,211.70,299.97,59.991,1488004203,"274151322000054","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,857447.8,857447.8,27045,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004263,1661554.00
02/25/2017 01:30,2,0.000,ALERT,213.96,301.77,59.991,1488004203,"201051344000867","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,616001.2,616001.2,27616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488004265,1661555.00
02/25/2017 01:30,2,0.000,ALERT,212.83,299.97,59.991,1488004203,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,618020.2,618020.2,27454,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004267,1661556.00
02/25/2017 01:30,2,0.000,ALERT,213.29,301.77,59.991,1488004203,"201051344000900","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,635374.8,635374.8,26980,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488004269,1661557.00
02/25/2017 01:30,2,0.000,ALERT,213.74,301.17,60.018,1488004203,"201051344000648","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,624934.8,624934.8,27067,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004271,1661558.00
02/25/2017 01:30,2,0.000,ALERT,213.51,302.07,59.975,1488004203,"201051344000569","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,636903.4,636903.4,26963,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004273,1661559.00
