ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 01:30,2,0.000,ALERT,213.51,302.07,59.991,1488004203,"201051344000983","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,628286.9,628286.9,27160,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004274,1661560.00
02/25/2017 01:30,2,0.000,ALERT,213.74,301.77,59.996,1488004203,"201051344001158","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,616548.7,616548.7,27498,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004276,1661561.00
02/25/2017 01:30,2,0.000,ALERT,213.96,302.37,59.986,1488004203,"201051344000576","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,627789.5,627789.5,27041,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004278,1661562.00
02/25/2017 01:30,2,0.000,ALERT,211.93,298.17,59.991,1488004203,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,829074.9,829074.9,27385,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488004280,1661563.00
02/25/2017 01:45,2,0.000,ALERT,214.19,302.37,60.007,1488005103,"201051344000645","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,627039.2,627039.2,27080,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005105,1661564.00
02/25/2017 01:45,2,0.000,ALERT,212.16,298.77,60.007,1488005103,"274151322000085","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,855737.6,855737.6,27093,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005107,1661565.00
02/25/2017 01:45,2,0.000,ALERT,214.19,302.07,60.007,1488005103,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,615794.9,615794.9,27583,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005109,1661566.00
02/25/2017 01:45,2,0.000,ALERT,213.96,302.37,60.007,1488005103,"201051344000469","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,618726.4,618726.4,27538,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005110,1661567.00
02/25/2017 01:45,2,0.000,ALERT,212.61,299.97,60.007,1488005103,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,613570.2,613570.2,27451,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488005112,1661568.00
02/25/2017 01:45,2,0.000,ALERT,211.70,299.97,60.002,1488005103,"274151322000052","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,884970.1,884970.1,26868,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005114,1661569.00
02/25/2017 01:45,2,0.000,ALERT,212.83,299.97,60.007,1488005103,"201051344000585","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,624194.4,624194.4,27610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005116,1661570.00
02/25/2017 01:45,2,0.000,ALERT,212.83,300.27,60.002,1488005103,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,617068.7,617068.7,27302,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005118,1661571.00
02/25/2017 01:45,2,0.000,ALERT,213.29,300.87,60.002,1488005103,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,608881.7,608881.7,27486,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005119,1661572.00
02/25/2017 01:45,2,0.000,ALERT,212.61,299.97,60.028,1488005103,"201051344000955","219011344069620",0.00,-5.00,0,298.17,301.47,0.0,0.0,0.000,624601.8,624601.8,27418,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005121,1661573.00
02/25/2017 01:45,2,0.000,ALERT,212.16,298.47,60.002,1488005103,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,728280.4,728280.4,27823,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005123,1661574.00
02/25/2017 01:45,2,0.000,ALERT,213.51,302.98,59.975,1488005103,"201051344000579","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,634389.9,634389.9,27398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005125,1661575.00
02/25/2017 01:45,2,0.000,ALERT,212.61,300.57,60.002,1488005103,"201051344000890","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,620978.2,620978.2,27507,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005126,1661576.00
02/25/2017 01:45,2,0.000,ALERT,212.83,299.97,59.996,1488005103,"201051344000438","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,622115.2,622115.2,27494,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005128,1661577.00
02/25/2017 01:45,2,0.000,ALERT,213.29,299.67,59.996,1488005103,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,602013.9,602013.9,27731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005130,1661578.00
02/25/2017 01:45,2,0.000,ALERT,212.16,299.07,59.986,1488005103,"274151322000083","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,876290.2,876290.2,26920,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005132,1661579.00
02/25/2017 01:45,2,0.000,ALERT,212.61,299.37,59.986,1488005103,"274151322000076","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,934158.7,934158.7,27019,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488005134,1661580.00
02/25/2017 01:45,2,0.000,ALERT,213.74,303.28,60.023,1488005103,"201051344000868","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,617201.1,617201.1,27565,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005136,1661581.00
02/25/2017 01:45,2,0.000,ALERT,212.16,299.97,59.981,1488005103,"274151322000095","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,925267.6,925267.6,27132,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005137,1661582.00
02/25/2017 01:45,2,0.000,ALERT,213.51,302.37,59.938,1488005103,"201051344000988","219011344069620",0.00,-4.00,0,296.96,303.58,0.0,0.0,0.000,575347.2,575347.2,27605,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488005139,1661583.00
02/25/2017 01:45,2,0.000,ALERT,212.61,299.07,60.018,1488005103,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,621775.7,621775.7,27680,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005141,1661584.00
02/25/2017 01:45,2,0.000,ALERT,213.51,302.68,59.991,1488005103,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,627421.6,627421.6,27226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005143,1661585.00
02/25/2017 01:45,2,0.000,ALERT,214.19,302.37,59.991,1488005103,"201051344000853","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,627113.4,627113.4,27074,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005145,1661586.00
02/25/2017 01:45,2,0.000,ALERT,213.29,300.27,59.986,1488005103,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,621989.2,621989.2,27374,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005146,1661587.00
02/25/2017 01:45,2,0.000,ALERT,213.06,299.67,59.996,1488005103,"201051344000917","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,619222.9,619222.9,27354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005148,1661588.00
02/25/2017 01:45,2,0.000,ALERT,213.06,300.27,59.975,1488005103,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,625886.1,625886.1,27221,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488005150,1661589.00
02/25/2017 01:45,2,0.000,ALERT,212.83,299.37,59.959,1488005103,"201051344000651","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,616789.1,616789.1,27551,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005152,1661590.00
02/25/2017 01:45,2,0.000,ALERT,211.48,298.47,59.975,1488005103,"274151322000088","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,840214.6,840214.6,27137,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488005154,1661591.00
02/25/2017 01:45,2,0.000,ALERT,212.61,298.47,59.981,1488005103,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,729128.9,729128.9,27725,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005155,1661592.00
02/25/2017 01:45,2,0.000,ALERT,212.61,300.27,60.007,1488005103,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,612193.2,612193.2,27602,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005157,1661593.00
02/25/2017 01:45,2,0.000,ALERT,213.29,302.98,59.986,1488005103,"201051344000594","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,629431.8,629431.8,27476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005159,1661594.00
02/25/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1488005103,"201051344001203","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,620369.8,620369.8,27614,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005161,1661595.00
02/25/2017 01:45,2,0.000,ALERT,211.93,299.07,60.002,1488005103,"274151322000054","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,857447.8,857447.8,27047,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005163,1661596.00
02/25/2017 01:45,2,0.000,ALERT,213.96,302.07,59.981,1488005103,"201051344000867","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,616001.2,616001.2,27618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005164,1661597.00
02/25/2017 01:45,2,0.000,ALERT,212.83,299.97,60.018,1488005103,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,618020.2,618020.2,27456,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005166,1661598.00
02/25/2017 01:45,2,0.000,ALERT,213.51,302.37,59.981,1488005103,"201051344000900","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,635374.8,635374.8,26982,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005168,1661599.00
02/25/2017 01:45,2,0.000,ALERT,213.74,301.77,59.965,1488005103,"201051344000648","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,624934.8,624934.8,27069,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005170,1661600.00
02/25/2017 01:45,2,0.000,ALERT,213.74,302.98,59.975,1488005103,"201051344000569","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,636903.4,636903.4,26965,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005172,1661601.00
02/25/2017 01:45,2,0.000,ALERT,213.74,302.68,59.965,1488005103,"201051344000983","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,628286.9,628286.9,27162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005174,1661602.00
02/25/2017 01:45,2,0.000,ALERT,213.96,302.37,59.965,1488005103,"201051344001158","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,616548.7,616548.7,27500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488005176,1661603.00
02/25/2017 01:45,2,0.000,ALERT,214.19,302.98,59.949,1488005103,"201051344000576","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,627789.5,627789.5,27043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488005177,1661604.00
02/25/2017 01:45,2,0.000,ALERT,211.93,298.47,59.965,1488005103,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,829074.9,829074.9,27387,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488005179,1661605.00
02/25/2017 02:00,2,0.000,ALERT,214.41,302.37,59.991,1488006003,"201051344000645","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,627039.2,627039.2,27082,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006005,1661606.00
02/25/2017 02:00,2,0.000,ALERT,212.38,299.67,59.996,1488006003,"274151322000085","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,855737.6,855737.6,27095,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006007,1661607.00
02/25/2017 02:00,2,0.000,ALERT,214.41,302.37,59.996,1488006003,"201051344000633","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,615794.9,615794.9,27585,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006009,1661608.00
02/25/2017 02:00,2,0.000,ALERT,213.96,302.37,60.002,1488006003,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,618726.4,618726.4,27540,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006011,1661609.00
02/25/2017 02:00,2,0.000,ALERT,212.83,300.57,59.996,1488006003,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,613570.2,613570.2,27453,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006012,1661610.00
02/25/2017 02:00,2,0.000,ALERT,211.93,300.57,59.981,1488006003,"274151322000052","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,884970.1,884970.1,26870,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006014,1661611.00
02/25/2017 02:00,2,0.000,ALERT,213.06,300.57,60.012,1488006003,"201051344000585","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,624194.4,624194.4,27612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006016,1661612.00
02/25/2017 02:00,2,0.000,ALERT,212.83,300.57,60.018,1488006003,"201051344001230","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,617068.7,617068.7,27304,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006018,1661613.00
02/25/2017 02:00,2,0.000,ALERT,213.51,301.47,60.007,1488006003,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,608881.7,608881.7,27488,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006020,1661614.00
02/25/2017 02:00,2,0.000,ALERT,212.61,300.57,59.991,1488006003,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,624601.8,624601.8,27420,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006022,1661615.00
02/25/2017 02:00,2,0.000,ALERT,212.16,298.77,59.996,1488006003,"274151322000094","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,728280.4,728280.4,27825,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006023,1661616.00
02/25/2017 02:00,2,0.000,ALERT,213.96,303.28,59.996,1488006003,"201051344000579","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,634389.9,634389.9,27400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006025,1661617.00
02/25/2017 02:00,2,0.000,ALERT,212.83,300.87,59.981,1488006003,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,620978.2,620978.2,27509,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006027,1661618.00
02/25/2017 02:00,2,0.000,ALERT,213.06,300.57,59.986,1488006003,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,622115.2,622115.2,27496,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006029,1661619.00
02/25/2017 02:00,2,0.000,ALERT,213.29,299.97,59.954,1488006003,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,602013.9,602013.9,27733,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006030,1661620.00
02/25/2017 02:00,2,0.000,ALERT,212.38,299.97,59.981,1488006003,"274151322000083","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,876290.2,876290.2,26922,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006032,1661621.00
02/25/2017 02:00,2,0.000,ALERT,213.06,300.27,59.944,1488006003,"274151322000076","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,934158.7,934158.7,27021,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006034,1661622.00
02/25/2017 02:00,2,0.000,ALERT,213.96,303.28,59.986,1488006003,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,617201.1,617201.1,27567,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006036,1661623.00
02/25/2017 02:00,2,0.000,ALERT,212.38,300.27,59.975,1488006003,"274151322000095","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,925267.6,925267.6,27134,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006038,1661624.00
02/25/2017 02:00,2,0.000,ALERT,213.51,302.37,59.981,1488006003,"201051344000988","219011344069620",0.00,-4.00,0,297.87,304.18,0.0,0.0,0.000,575347.2,575347.2,27607,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006039,1661625.00
02/25/2017 02:00,2,0.000,ALERT,212.83,299.67,59.986,1488006003,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,621775.7,621775.7,27682,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006041,1661626.00
02/25/2017 02:00,2,0.000,ALERT,213.74,302.68,59.986,1488006003,"201051344000458","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,627421.6,627421.6,27228,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006043,1661627.00
02/25/2017 02:00,2,0.000,ALERT,214.19,302.37,59.981,1488006003,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,627113.4,627113.4,27076,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006045,1661628.00
02/25/2017 02:00,2,0.000,ALERT,213.29,300.57,59.981,1488006003,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,621989.2,621989.2,27376,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006047,1661629.00
02/25/2017 02:00,2,0.000,ALERT,213.06,299.97,59.981,1488006003,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,619222.9,619222.9,27356,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006048,1661630.00
02/25/2017 02:00,2,0.000,ALERT,213.29,300.57,59.933,1488006003,"201051344001145","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,625886.1,625886.1,27223,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006050,1661631.00
02/25/2017 02:00,2,0.000,ALERT,213.06,299.67,59.981,1488006003,"201051344000651","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,616789.1,616789.1,27553,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006052,1661632.00
02/25/2017 02:00,2,0.000,ALERT,211.70,299.37,59.986,1488006003,"274151322000088","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,840214.6,840214.6,27139,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006054,1661633.00
02/25/2017 02:00,2,0.000,ALERT,212.83,299.07,59.986,1488006003,"274151322000068","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,729128.9,729128.9,27727,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006056,1661634.00
02/25/2017 02:00,2,0.000,ALERT,212.61,300.27,59.991,1488006003,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,612193.2,612193.2,27604,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006058,1661635.00
02/25/2017 02:00,2,0.000,ALERT,213.29,302.98,59.986,1488006003,"201051344000594","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,629431.8,629431.8,27478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006059,1661636.00
02/25/2017 02:00,2,0.000,ALERT,213.06,299.97,59.996,1488006003,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,620369.8,620369.8,27616,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006061,1661637.00
02/25/2017 02:00,2,0.000,ALERT,212.16,299.67,59.981,1488006003,"274151322000054","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,857447.8,857447.8,27049,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006063,1661638.00
02/25/2017 02:00,2,0.000,ALERT,214.19,302.37,60.002,1488006003,"201051344000867","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,616001.2,616001.2,27620,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006065,1661639.00
02/25/2017 02:00,2,0.000,ALERT,213.06,300.27,59.996,1488006003,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,618020.2,618020.2,27458,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006067,1661640.00
02/25/2017 02:00,2,0.000,ALERT,213.74,302.98,59.991,1488006003,"201051344000900","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,635374.8,635374.8,26984,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006068,1661641.00
02/25/2017 02:00,2,0.000,ALERT,213.96,302.07,59.991,1488006003,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,624934.8,624934.8,27071,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006070,1661642.00
02/25/2017 02:00,2,0.000,ALERT,213.96,303.28,59.991,1488006003,"201051344000569","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,636903.4,636903.4,26967,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006072,1661643.00
02/25/2017 02:00,2,0.000,ALERT,213.74,302.68,59.986,1488006003,"201051344000983","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,628286.9,628286.9,27164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006074,1661644.00
02/25/2017 02:00,2,0.000,ALERT,213.96,302.37,59.986,1488006003,"201051344001158","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,616548.7,616548.7,27502,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006076,1661645.00
02/25/2017 02:00,2,0.000,ALERT,214.41,303.28,59.986,1488006003,"201051344000576","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,627789.5,627789.5,27045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006077,1661646.00
02/25/2017 02:00,2,0.000,ALERT,212.16,298.47,60.002,1488006003,"274151322000087","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,829074.9,829074.9,27389,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006079,1661647.00
02/25/2017 02:15,2,0.000,ALERT,213.96,302.07,60.044,1488006903,"201051344000645","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,627039.2,627039.2,27084,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006905,1661648.00
02/25/2017 02:15,2,0.000,ALERT,211.93,298.47,59.991,1488006903,"274151322000085","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,855737.6,855737.6,27097,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006907,1661649.00
02/25/2017 02:15,2,0.000,ALERT,214.41,302.07,59.996,1488006903,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,615794.9,615794.9,27587,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006908,1661650.00
02/25/2017 02:15,2,0.000,ALERT,213.51,302.07,59.996,1488006903,"201051344000469","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,618726.4,618726.4,27542,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006910,1661651.00
02/25/2017 02:15,2,0.000,ALERT,212.83,300.27,60.012,1488006903,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,613570.2,613570.2,27455,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006912,1661652.00
02/25/2017 02:15,2,0.000,ALERT,211.48,299.67,59.996,1488006903,"274151322000052","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,884970.1,884970.1,26872,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006914,1661653.00
02/25/2017 02:15,2,0.000,ALERT,213.06,300.57,60.007,1488006903,"201051344000585","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,624194.4,624194.4,27614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006916,1661654.00
02/25/2017 02:15,2,0.000,ALERT,213.06,300.87,60.007,1488006903,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,617068.7,617068.7,27306,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006917,1661655.00
02/25/2017 02:15,2,0.000,ALERT,213.29,300.87,60.002,1488006903,"201051344000582","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,608881.7,608881.7,27490,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006919,1661656.00
02/25/2017 02:15,2,0.000,ALERT,212.61,300.27,60.012,1488006903,"201051344000955","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,624601.8,624601.8,27422,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006921,1661657.00
02/25/2017 02:15,2,0.000,ALERT,211.93,298.47,60.007,1488006903,"274151322000094","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,728280.4,728280.4,27827,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006923,1661658.00
02/25/2017 02:15,2,0.000,ALERT,213.74,302.68,59.996,1488006903,"201051344000579","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,634389.9,634389.9,27402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006925,1661659.00
02/25/2017 02:15,2,0.000,ALERT,212.83,300.87,60.002,1488006903,"201051344000890","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,620978.2,620978.2,27511,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006926,1661660.00
02/25/2017 02:15,2,0.000,ALERT,213.06,300.57,59.954,1488006903,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,622115.2,622115.2,27498,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006928,1661661.00
02/25/2017 02:15,2,0.000,ALERT,213.06,299.67,59.996,1488006903,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,602013.9,602013.9,27735,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006930,1661662.00
02/25/2017 02:15,2,0.000,ALERT,211.93,299.07,60.002,1488006903,"274151322000083","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,876290.2,876290.2,26924,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006932,1661663.00
02/25/2017 02:15,2,0.000,ALERT,212.61,299.07,59.991,1488006903,"274151322000076","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,934158.7,934158.7,27023,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006934,1661664.00
02/25/2017 02:15,2,0.000,ALERT,213.51,302.68,59.991,1488006903,"201051344000868","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,617201.1,617201.1,27569,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006936,1661665.00
02/25/2017 02:15,2,0.000,ALERT,211.93,299.97,59.986,1488006903,"274151322000095","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,925267.6,925267.6,27136,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006937,1661666.00
02/25/2017 02:15,2,0.000,ALERT,213.51,301.77,60.018,1488006903,"201051344000988","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,575347.2,575347.2,27609,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006939,1661667.00
02/25/2017 02:15,2,0.000,ALERT,212.83,299.37,59.991,1488006903,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,621775.7,621775.7,27684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006941,1661668.00
02/25/2017 02:15,2,0.000,ALERT,213.74,302.37,59.991,1488006903,"201051344000458","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,627421.6,627421.6,27230,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006943,1661669.00
02/25/2017 02:15,2,0.000,ALERT,213.96,301.47,59.991,1488006903,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,627113.4,627113.4,27078,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006945,1661670.00
02/25/2017 02:15,2,0.000,ALERT,213.06,299.97,59.996,1488006903,"201051344000685","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,621989.2,621989.2,27378,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006946,1661671.00
02/25/2017 02:15,2,0.000,ALERT,212.83,299.37,59.991,1488006903,"201051344000917","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,619222.9,619222.9,27358,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006948,1661672.00
02/25/2017 02:15,2,0.000,ALERT,213.06,300.27,59.991,1488006903,"201051344001145","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,625886.1,625886.1,27225,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006950,1661673.00
02/25/2017 02:15,2,0.000,ALERT,212.83,299.37,59.986,1488006903,"201051344000651","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,616789.1,616789.1,27555,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006952,1661674.00
02/25/2017 02:15,2,0.000,ALERT,211.25,298.47,59.991,1488006903,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,840214.6,840214.6,27141,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006954,1661675.00
02/25/2017 02:15,2,0.000,ALERT,212.38,297.87,60.002,1488006903,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,729128.9,729128.9,27729,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006955,1661676.00
02/25/2017 02:15,2,0.000,ALERT,212.38,300.27,59.996,1488006903,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,612193.2,612193.2,27606,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006957,1661677.00
02/25/2017 02:15,2,0.000,ALERT,213.29,302.68,59.991,1488006903,"201051344000594","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,629431.8,629431.8,27480,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006959,1661678.00
02/25/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1488006903,"201051344001203","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,620369.8,620369.8,27618,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006961,1661679.00
02/25/2017 02:15,2,0.000,ALERT,211.48,299.07,59.970,1488006903,"274151322000054","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,857447.8,857447.8,27051,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006963,1661680.00
02/25/2017 02:15,2,0.000,ALERT,213.96,301.47,60.023,1488006903,"201051344000867","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,616001.2,616001.2,27622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006964,1661681.00
02/25/2017 02:15,2,0.000,ALERT,212.83,300.27,59.970,1488006903,"201051344001093","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,618020.2,618020.2,27460,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006966,1661682.00
02/25/2017 02:15,2,0.000,ALERT,213.74,302.07,59.996,1488006903,"201051344000900","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,635374.8,635374.8,26986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006968,1661683.00
02/25/2017 02:15,2,0.000,ALERT,213.74,301.17,59.996,1488006903,"201051344000648","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,624934.8,624934.8,27073,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488006970,1661684.00
02/25/2017 02:15,2,0.000,ALERT,213.74,302.37,59.996,1488006903,"201051344000569","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,636903.4,636903.4,26969,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006972,1661685.00
02/25/2017 02:15,2,0.000,ALERT,213.74,302.07,59.986,1488006903,"201051344000983","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,628286.9,628286.9,27166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006973,1661686.00
02/25/2017 02:15,2,0.000,ALERT,213.96,301.77,59.986,1488006903,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,616548.7,616548.7,27504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006975,1661687.00
02/25/2017 02:15,2,0.000,ALERT,213.96,302.37,59.996,1488006903,"201051344000576","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,627789.5,627789.5,27047,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006977,1661688.00
02/25/2017 02:15,2,0.000,ALERT,211.93,297.57,59.986,1488006903,"274151322000087","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,829074.9,829074.9,27391,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488006979,1661689.00
02/25/2017 02:30,2,0.000,ALERT,213.74,301.47,59.981,1488007804,"201051344000645","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,627039.2,627039.2,27086,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007806,1661690.00
02/25/2017 02:30,2,0.000,ALERT,211.70,298.17,59.981,1488007804,"274151322000085","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,855737.6,855737.6,27099,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007808,1661691.00
02/25/2017 02:30,2,0.000,ALERT,214.19,301.77,59.991,1488007804,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,615794.9,615794.9,27589,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007810,1661692.00
02/25/2017 02:30,2,0.000,ALERT,213.51,301.77,59.954,1488007804,"201051344000469","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,618726.4,618726.4,27544,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007812,1661693.00
02/25/2017 02:30,2,0.000,ALERT,212.61,299.97,59.981,1488007804,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,613570.2,613570.2,27457,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007813,1661694.00
02/25/2017 02:30,2,0.000,ALERT,211.48,298.17,59.959,1488007804,"274151322000052","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,884970.1,884970.1,26874,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007815,1661695.00
02/25/2017 02:30,2,0.000,ALERT,212.83,299.97,59.970,1488007804,"201051344000585","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,624194.4,624194.4,27616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007817,1661696.00
02/25/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1488007804,"201051344001230","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,617068.7,617068.7,27308,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007819,1661697.00
02/25/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1488007804,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,608881.7,608881.7,27492,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007820,1661698.00
02/25/2017 02:30,2,0.000,ALERT,212.38,299.97,59.986,1488007804,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,624601.8,624601.8,27424,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007822,1661699.00
02/25/2017 02:30,2,0.000,ALERT,211.93,298.17,59.991,1488007804,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,728280.4,728280.4,27829,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007824,1661700.00
02/25/2017 02:30,2,0.000,ALERT,213.74,302.68,59.986,1488007804,"201051344000579","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,634389.9,634389.9,27404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007826,1661701.00
02/25/2017 02:30,2,0.000,ALERT,212.38,299.97,59.986,1488007804,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,620978.2,620978.2,27513,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007828,1661702.00
02/25/2017 02:30,2,0.000,ALERT,213.06,299.97,59.991,1488007804,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,622115.2,622115.2,27500,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007829,1661703.00
02/25/2017 02:30,2,0.000,ALERT,213.06,299.37,60.023,1488007804,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,602013.9,602013.9,27737,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007831,1661704.00
