ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 02:30,2,0.000,ALERT,211.93,299.07,59.975,1488007804,"274151322000083","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,876290.2,876290.2,26926,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007833,1661705.00
02/25/2017 02:30,2,0.000,ALERT,212.61,298.77,59.981,1488007804,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,934158.7,934158.7,27025,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007835,1661706.00
02/25/2017 02:30,2,0.000,ALERT,213.51,302.68,59.986,1488007804,"201051344000868","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,617201.1,617201.1,27571,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007837,1661707.00
02/25/2017 02:30,2,0.000,ALERT,211.93,299.67,59.938,1488007804,"274151322000095","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,925267.6,925267.6,27138,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007839,1661708.00
02/25/2017 02:30,2,0.000,ALERT,213.29,302.07,59.965,1488007804,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,575347.2,575347.2,27611,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007841,1661709.00
02/25/2017 02:30,2,0.000,ALERT,212.38,299.07,59.986,1488007804,"201051344001025","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,621775.7,621775.7,27686,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007842,1661710.00
02/25/2017 02:30,2,0.000,ALERT,213.51,302.37,59.986,1488007804,"201051344000458","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,627421.6,627421.6,27232,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007844,1661711.00
02/25/2017 02:30,2,0.000,ALERT,214.19,302.07,59.975,1488007804,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,627113.4,627113.4,27080,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007846,1661712.00
02/25/2017 02:30,2,0.000,ALERT,213.06,299.97,59.959,1488007804,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,621989.2,621989.2,27380,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007848,1661713.00
02/25/2017 02:30,2,0.000,ALERT,212.83,299.67,59.986,1488007804,"201051344000917","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,619222.9,619222.9,27360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007850,1661714.00
02/25/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1488007804,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,625886.1,625886.1,27227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007851,1661715.00
02/25/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1488007804,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,616789.1,616789.1,27557,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007853,1661716.00
02/25/2017 02:30,2,0.000,ALERT,211.48,298.77,59.949,1488007804,"274151322000088","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,840214.6,840214.6,27143,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007855,1661717.00
02/25/2017 02:30,2,0.000,ALERT,212.38,298.17,59.981,1488007804,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,729128.9,729128.9,27731,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007857,1661718.00
02/25/2017 02:30,2,0.000,ALERT,212.38,299.97,59.996,1488007804,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,612193.2,612193.2,27608,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007859,1661719.00
02/25/2017 02:30,2,0.000,ALERT,213.29,302.98,59.986,1488007804,"201051344000594","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,629431.8,629431.8,27482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007860,1661720.00
02/25/2017 02:30,2,0.000,ALERT,212.61,299.37,59.954,1488007804,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,620369.8,620369.8,27620,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007862,1661721.00
02/25/2017 02:30,2,0.000,ALERT,211.70,298.77,59.981,1488007804,"274151322000054","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,857447.8,857447.8,27053,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007864,1661722.00
02/25/2017 02:30,2,0.000,ALERT,213.96,301.77,59.986,1488007804,"201051344000867","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,616001.2,616001.2,27624,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007866,1661723.00
02/25/2017 02:30,2,0.000,ALERT,212.61,299.97,59.965,1488007804,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,618020.2,618020.2,27462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007868,1661724.00
02/25/2017 02:30,2,0.000,ALERT,213.29,302.07,59.981,1488007804,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,635374.8,635374.8,26988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007869,1661725.00
02/25/2017 02:30,2,0.000,ALERT,213.74,301.47,59.996,1488007804,"201051344000648","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,624934.8,624934.8,27075,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007871,1661726.00
02/25/2017 02:30,2,0.000,ALERT,213.51,302.68,59.959,1488007804,"201051344000569","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,636903.4,636903.4,26971,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007873,1661727.00
02/25/2017 02:30,2,0.000,ALERT,213.51,302.37,59.986,1488007804,"201051344000983","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,628286.9,628286.9,27168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007875,1661728.00
02/25/2017 02:30,2,0.000,ALERT,213.74,302.07,59.981,1488007804,"201051344001158","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,616548.7,616548.7,27506,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488007877,1661729.00
02/25/2017 02:30,2,0.000,ALERT,213.96,302.68,59.933,1488007804,"201051344000576","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,627789.5,627789.5,27049,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007878,1661730.00
02/25/2017 02:30,2,0.000,ALERT,211.93,298.17,59.996,1488007804,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,829074.9,829074.9,27393,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488007880,1661731.00
02/25/2017 02:45,2,0.000,ALERT,214.41,302.37,59.959,1488008703,"201051344000645","219011344069620",0.00,-4.00,0,288.55,303.88,0.0,0.0,0.000,627039.2,627039.2,27088,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008705,1661732.00
02/25/2017 02:45,2,0.000,ALERT,212.16,298.47,59.991,1488008703,"274151322000085","219011344069620",0.00,-4.00,0,285.24,303.58,0.0,0.0,0.000,855737.6,855737.6,27101,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008707,1661733.00
02/25/2017 02:45,2,0.000,ALERT,214.41,302.07,59.970,1488008703,"201051344000633","219011344069620",0.00,-5.50,0,287.35,303.58,0.0,0.0,0.000,615794.9,615794.9,27591,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008709,1661734.00
02/25/2017 02:45,2,0.000,ALERT,213.96,302.37,59.954,1488008703,"201051344000469","219011344069620",0.00,-6.00,0,287.95,303.58,0.0,0.0,0.000,618726.4,618726.4,27546,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008711,1661735.00
02/25/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1488008703,"201051344000646","219011344069620",0.00,-5.50,0,285.84,301.47,0.0,0.0,0.000,613570.2,613570.2,27459,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008712,1661736.00
02/25/2017 02:45,2,0.000,ALERT,211.70,299.07,59.959,1488008703,"274151322000052","219011344069620",0.00,-5.50,0,285.24,303.58,0.0,0.0,0.000,884970.1,884970.1,26876,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008714,1661737.00
02/25/2017 02:45,2,0.000,ALERT,212.83,299.97,59.970,1488008703,"201051344000585","219011344069620",0.00,-5.00,0,285.84,301.47,0.0,0.0,0.000,624194.4,624194.4,27618,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008716,1661738.00
02/25/2017 02:45,2,0.000,ALERT,212.83,300.57,59.959,1488008703,"201051344001230","219011344069620",0.00,-5.00,0,286.74,301.77,0.0,0.0,0.000,617068.7,617068.7,27310,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008718,1661739.00
02/25/2017 02:45,2,0.000,ALERT,213.29,300.87,60.002,1488008703,"201051344000582","219011344069620",0.00,-5.50,0,287.35,302.37,0.0,0.0,0.000,608881.7,608881.7,27494,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008719,1661740.00
02/25/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1488008703,"201051344000955","219011344069620",0.00,-5.00,0,286.44,301.47,0.0,0.0,0.000,624601.8,624601.8,27426,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008721,1661741.00
02/25/2017 02:45,2,0.000,ALERT,211.93,297.87,59.959,1488008703,"274151322000094","219011344069620",0.00,-6.00,0,284.94,302.98,0.0,0.0,0.000,728280.4,728280.4,27831,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008723,1661742.00
02/25/2017 02:45,2,0.000,ALERT,213.96,302.98,59.949,1488008703,"201051344000579","219011344069620",0.00,-5.00,0,289.45,304.48,0.0,0.0,0.000,634389.9,634389.9,27406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008725,1661743.00
02/25/2017 02:45,2,0.000,ALERT,212.83,300.87,59.986,1488008703,"201051344000890","219011344069620",0.00,-4.00,0,287.05,302.68,0.0,0.0,0.000,620978.2,620978.2,27515,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008727,1661744.00
02/25/2017 02:45,2,0.000,ALERT,213.06,300.27,59.981,1488008703,"201051344000438","219011344069620",0.00,-6.00,0,286.74,301.77,0.0,0.0,0.000,622115.2,622115.2,27502,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008728,1661745.00
02/25/2017 02:45,2,0.000,ALERT,213.06,299.67,59.949,1488008703,"201051344000417","219011344069620",0.00,-5.50,0,285.84,300.87,0.0,0.0,0.000,602013.9,602013.9,27739,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008730,1661746.00
02/25/2017 02:45,2,0.000,ALERT,212.16,299.07,59.975,1488008703,"274151322000083","219011344069620",0.00,-5.00,0,285.84,303.88,0.0,0.0,0.000,876290.2,876290.2,26928,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008732,1661747.00
02/25/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1488008703,"274151322000076","219011344069620",0.00,-5.00,0,285.54,303.58,0.0,0.0,0.000,934158.7,934158.7,27027,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008734,1661748.00
02/25/2017 02:45,2,0.000,ALERT,213.74,302.98,59.965,1488008703,"201051344000868","219011344069620",0.00,-5.50,0,289.45,304.78,0.0,0.0,0.000,617201.1,617201.1,27573,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008736,1661749.00
02/25/2017 02:45,2,0.000,ALERT,211.93,299.37,60.012,1488008703,"274151322000095","219011344069620",0.00,-6.00,0,286.74,304.48,0.0,0.0,0.000,925267.6,925267.6,27140,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008738,1661750.00
02/25/2017 02:45,2,0.000,ALERT,213.51,302.07,59.975,1488008703,"201051344000988","219011344069620",0.00,-5.00,0,286.44,303.58,0.0,0.0,0.000,575347.2,575347.2,27613,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008739,1661751.00
02/25/2017 02:45,2,0.000,ALERT,212.61,299.37,59.981,1488008703,"201051344001025","219011344069620",0.00,-6.00,0,286.14,302.07,0.0,0.0,0.000,621775.7,621775.7,27688,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008741,1661752.00
02/25/2017 02:45,2,0.000,ALERT,213.96,302.68,59.986,1488008703,"201051344000458","219011344069620",0.00,-3.00,0,288.85,304.78,0.0,0.0,0.000,627421.6,627421.6,27234,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008743,1661753.00
02/25/2017 02:45,2,0.000,ALERT,214.41,302.37,59.970,1488008703,"201051344000853","219011344069620",0.00,-5.50,0,288.85,304.18,0.0,0.0,0.000,627113.4,627113.4,27082,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008745,1661754.00
02/25/2017 02:45,2,0.000,ALERT,213.29,300.27,60.023,1488008703,"201051344000685","219011344069620",0.00,-5.00,0,286.44,301.47,0.0,0.0,0.000,621989.2,621989.2,27382,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008747,1661755.00
02/25/2017 02:45,2,0.000,ALERT,213.29,299.97,59.954,1488008703,"201051344000917","219011344069620",0.00,-3.50,0,285.24,300.87,0.0,0.0,0.000,619222.9,619222.9,27362,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008748,1661756.00
02/25/2017 02:45,2,0.000,ALERT,213.29,300.57,59.933,1488008703,"201051344001145","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,625886.1,625886.1,27229,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008750,1661757.00
02/25/2017 02:45,2,0.000,ALERT,213.06,299.67,59.986,1488008703,"201051344000651","219011344069620",0.00,-6.50,0,285.84,300.87,0.0,0.0,0.000,616789.1,616789.1,27559,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008752,1661758.00
02/25/2017 02:45,2,0.000,ALERT,211.48,297.57,59.975,1488008703,"274151322000088","219011344069620",0.00,-4.00,0,284.94,302.68,0.0,0.0,0.000,840214.6,840214.6,27145,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008754,1661759.00
02/25/2017 02:45,2,0.000,ALERT,212.38,297.57,59.959,1488008703,"274151322000068","219011344069620",0.00,-4.00,0,284.94,302.37,0.0,0.0,0.000,729128.9,729128.9,27733,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008755,1661760.00
02/25/2017 02:45,2,0.000,ALERT,212.61,300.27,59.970,1488008703,"201051344001135","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,612193.2,612193.2,27610,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008757,1661761.00
02/25/2017 02:45,2,0.000,ALERT,213.51,302.68,59.970,1488008703,"201051344000594","219011344069620",0.00,-5.50,0,288.55,304.18,0.0,0.0,0.000,629431.8,629431.8,27484,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008759,1661762.00
02/25/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1488008703,"201051344001203","219011344069620",0.00,-5.50,0,286.44,302.98,0.0,0.0,0.000,620369.8,620369.8,27622,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008761,1661763.00
02/25/2017 02:45,2,0.000,ALERT,211.70,298.47,59.996,1488008703,"274151322000054","219011344069620",0.00,-4.00,0,285.54,303.28,0.0,0.0,0.000,857447.8,857447.8,27055,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008763,1661764.00
02/25/2017 02:45,2,0.000,ALERT,214.19,301.77,59.959,1488008703,"201051344000867","219011344069620",0.00,-4.00,0,287.95,304.18,0.0,0.0,0.000,616001.2,616001.2,27626,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008764,1661765.00
02/25/2017 02:45,2,0.000,ALERT,213.06,300.27,60.002,1488008703,"201051344001093","219011344069620",0.00,-3.50,0,286.44,301.47,0.0,0.0,0.000,618020.2,618020.2,27464,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008766,1661766.00
02/25/2017 02:45,2,0.000,ALERT,213.74,302.37,59.965,1488008703,"201051344000900","219011344069620",0.00,-5.50,0,288.55,303.88,0.0,0.0,0.000,635374.8,635374.8,26990,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008768,1661767.00
02/25/2017 02:45,2,0.000,ALERT,213.96,301.77,59.965,1488008703,"201051344000648","219011344069620",0.00,-6.00,0,287.95,303.58,0.0,0.0,0.000,624934.8,624934.8,27077,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008770,1661768.00
02/25/2017 02:45,2,0.000,ALERT,213.96,302.98,59.959,1488008703,"201051344000569","219011344069620",0.00,-5.50,0,289.45,304.78,0.0,0.0,0.000,636903.4,636903.4,26973,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008772,1661769.00
02/25/2017 02:45,2,0.000,ALERT,213.74,302.37,59.959,1488008703,"201051344000983","219011344069620",0.00,-5.00,0,289.15,304.18,0.0,0.0,0.000,628286.9,628286.9,27170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008773,1661770.00
02/25/2017 02:45,2,0.000,ALERT,214.19,302.37,59.965,1488008703,"201051344001158","219011344069620",0.00,-6.00,0,288.25,303.58,0.0,0.0,0.000,616548.7,616548.7,27508,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488008775,1661771.00
02/25/2017 02:45,2,0.000,ALERT,214.41,302.68,59.954,1488008703,"201051344000576","219011344069620",0.00,-5.00,0,289.15,304.18,0.0,0.0,0.000,627789.5,627789.5,27051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008777,1661772.00
02/25/2017 02:45,2,0.000,ALERT,211.93,297.26,59.970,1488008703,"274151322000087","219011344069620",0.00,-3.50,0,284.34,302.37,0.0,0.0,0.000,829074.9,829074.9,27395,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488008779,1661773.00
02/25/2017 03:00,2,0.000,ALERT,213.96,301.47,59.986,1488009603,"201051344000645","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,627039.2,627039.2,27090,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009605,1661774.00
02/25/2017 03:00,2,0.000,ALERT,211.93,298.77,59.981,1488009603,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,855737.6,855737.6,27103,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009607,1661775.00
02/25/2017 03:00,2,0.000,ALERT,214.41,301.47,59.986,1488009603,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,615794.9,615794.9,27593,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009609,1661776.00
02/25/2017 03:00,2,0.000,ALERT,213.74,301.47,59.981,1488009603,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,618726.4,618726.4,27548,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009611,1661777.00
02/25/2017 03:00,2,0.000,ALERT,212.83,299.97,59.986,1488009603,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,613570.2,613570.2,27461,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009613,1661778.00
02/25/2017 03:00,2,0.000,ALERT,211.70,298.47,59.981,1488009603,"274151322000052","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,884970.1,884970.1,26878,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009614,1661779.00
02/25/2017 03:00,2,0.000,ALERT,213.06,299.97,59.991,1488009603,"201051344000585","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,624194.4,624194.4,27620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009616,1661780.00
02/25/2017 03:00,2,0.000,ALERT,212.83,300.27,59.981,1488009603,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,617068.7,617068.7,27312,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009618,1661781.00
02/25/2017 03:00,2,0.000,ALERT,213.51,300.87,59.981,1488009603,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,608881.7,608881.7,27496,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009620,1661782.00
02/25/2017 03:00,2,0.000,ALERT,212.61,299.97,60.002,1488009603,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,624601.8,624601.8,27428,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009622,1661783.00
02/25/2017 03:00,2,0.000,ALERT,211.93,298.47,59.986,1488009603,"274151322000094","219011344069620",0.00,-6.00,0,296.06,299.37,0.0,0.0,0.000,728280.4,728280.4,27833,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009623,1661784.00
02/25/2017 03:00,2,0.000,ALERT,213.74,302.07,59.986,1488009603,"201051344000579","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,634389.9,634389.9,27408,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009625,1661785.00
02/25/2017 03:00,2,0.000,ALERT,212.83,300.27,59.975,1488009603,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,620978.2,620978.2,27517,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009627,1661786.00
02/25/2017 03:00,2,0.000,ALERT,213.06,300.27,59.975,1488009603,"201051344000438","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,622115.2,622115.2,27504,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009629,1661787.00
02/25/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1488009603,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,602013.9,602013.9,27741,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009631,1661788.00
02/25/2017 03:00,2,0.000,ALERT,212.16,299.37,59.970,1488009603,"274151322000083","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,876290.2,876290.2,26930,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009633,1661789.00
02/25/2017 03:00,2,0.000,ALERT,212.83,299.07,59.975,1488009603,"274151322000076","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,934158.7,934158.7,27029,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009634,1661790.00
02/25/2017 03:00,2,0.000,ALERT,213.74,302.37,59.986,1488009603,"201051344000868","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,617201.1,617201.1,27575,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009636,1661791.00
02/25/2017 03:00,2,0.000,ALERT,212.16,300.27,59.938,1488009603,"274151322000095","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,925267.6,925267.6,27142,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009638,1661792.00
02/25/2017 03:00,2,0.000,ALERT,213.51,301.47,59.975,1488009603,"201051344000988","219011344069620",0.00,-5.00,0,296.96,303.58,0.0,0.0,0.000,575347.2,575347.2,27615,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009640,1661793.00
02/25/2017 03:00,2,0.000,ALERT,212.83,299.37,60.012,1488009603,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,621775.7,621775.7,27690,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009642,1661794.00
02/25/2017 03:00,2,0.000,ALERT,213.74,301.77,59.981,1488009603,"201051344000458","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,627421.6,627421.6,27236,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009643,1661795.00
02/25/2017 03:00,2,0.000,ALERT,214.41,301.77,59.981,1488009603,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,627113.4,627113.4,27084,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009645,1661796.00
02/25/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1488009603,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,621989.2,621989.2,27384,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009647,1661797.00
02/25/2017 03:00,2,0.000,ALERT,213.29,299.67,59.981,1488009603,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,619222.9,619222.9,27364,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009649,1661798.00
02/25/2017 03:00,2,0.000,ALERT,213.29,300.57,59.986,1488009603,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,625886.1,625886.1,27231,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009651,1661799.00
02/25/2017 03:00,2,0.000,ALERT,213.29,299.67,59.938,1488009603,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,616789.1,616789.1,27561,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009653,1661800.00
02/25/2017 03:00,2,0.000,ALERT,211.70,298.47,59.986,1488009603,"274151322000088","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,840214.6,840214.6,27147,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009655,1661801.00
02/25/2017 03:00,2,0.000,ALERT,212.38,297.87,59.981,1488009603,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,729128.9,729128.9,27735,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009656,1661802.00
02/25/2017 03:00,2,0.000,ALERT,212.61,299.97,59.949,1488009603,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,612193.2,612193.2,27612,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009658,1661803.00
02/25/2017 03:00,2,0.000,ALERT,213.29,302.07,59.981,1488009603,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,629431.8,629431.8,27486,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009660,1661804.00
02/25/2017 03:00,2,0.000,ALERT,213.06,299.67,59.970,1488009603,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,620369.8,620369.8,27624,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009662,1661805.00
02/25/2017 03:00,2,0.000,ALERT,211.48,298.77,59.970,1488009603,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,857447.8,857447.8,27057,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009664,1661806.00
02/25/2017 03:00,2,0.000,ALERT,213.74,300.87,59.996,1488009603,"201051344000867","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,616001.2,616001.2,27628,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009665,1661807.00
02/25/2017 03:00,2,0.000,ALERT,213.06,299.97,59.970,1488009603,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,618020.2,618020.2,27466,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009667,1661808.00
02/25/2017 03:00,2,0.000,ALERT,213.51,301.47,59.970,1488009603,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,635374.8,635374.8,26992,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009669,1661809.00
02/25/2017 03:00,2,0.000,ALERT,213.51,300.57,59.965,1488009603,"201051344000648","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,624934.8,624934.8,27079,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009671,1661810.00
02/25/2017 03:00,2,0.000,ALERT,213.74,302.07,59.981,1488009603,"201051344000569","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,636903.4,636903.4,26975,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009673,1661811.00
02/25/2017 03:00,2,0.000,ALERT,213.74,301.77,59.970,1488009603,"201051344000983","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,628286.9,628286.9,27172,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009674,1661812.00
02/25/2017 03:00,2,0.000,ALERT,213.74,301.17,59.986,1488009603,"201051344001158","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,616548.7,616548.7,27510,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009676,1661813.00
02/25/2017 03:00,2,0.000,ALERT,213.96,302.07,60.002,1488009603,"201051344000576","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,627789.5,627789.5,27053,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488009678,1661814.00
02/25/2017 03:00,2,0.000,ALERT,211.70,296.96,59.970,1488009603,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,829074.9,829074.9,27397,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488009680,1661815.00
02/25/2017 03:15,2,0.000,ALERT,213.74,301.77,59.965,1488010503,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,627039.2,627039.2,27092,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488010505,1661816.00
02/25/2017 03:15,2,0.000,ALERT,211.48,298.77,59.944,1488010503,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,855737.6,855737.6,27105,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010507,1661817.00
02/25/2017 03:15,2,0.000,ALERT,213.96,301.77,59.965,1488010503,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,615794.9,615794.9,27595,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010509,1661818.00
02/25/2017 03:15,2,0.000,ALERT,213.29,301.77,59.959,1488010503,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,618726.4,618726.4,27550,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010511,1661819.00
02/25/2017 03:15,2,0.000,ALERT,212.38,299.97,59.928,1488010503,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,613570.2,613570.2,27463,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010513,1661820.00
02/25/2017 03:15,2,0.000,ALERT,211.25,298.77,59.954,1488010503,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,884970.1,884970.1,26880,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010514,1661821.00
02/25/2017 03:15,2,0.000,ALERT,212.61,299.97,59.970,1488010503,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,624194.4,624194.4,27622,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010516,1661822.00
02/25/2017 03:15,2,0.000,ALERT,212.61,300.27,59.970,1488010503,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,617068.7,617068.7,27314,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010518,1661823.00
02/25/2017 03:15,2,0.000,ALERT,213.06,300.87,60.007,1488010503,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,608881.7,608881.7,27498,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010520,1661824.00
02/25/2017 03:15,2,0.000,ALERT,212.16,299.67,59.965,1488010503,"201051344000955","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,624601.8,624601.8,27430,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010522,1661825.00
02/25/2017 03:15,2,0.000,ALERT,211.48,297.87,59.970,1488010503,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,728280.4,728280.4,27835,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010523,1661826.00
02/25/2017 03:15,2,0.000,ALERT,213.51,302.68,59.975,1488010503,"201051344000579","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,634389.9,634389.9,27410,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010525,1661827.00
02/25/2017 03:15,2,0.000,ALERT,212.38,300.27,59.970,1488010503,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,620978.2,620978.2,27519,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010527,1661828.00
02/25/2017 03:15,2,0.000,ALERT,212.61,299.97,60.012,1488010503,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,622115.2,622115.2,27506,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010529,1661829.00
02/25/2017 03:15,2,0.000,ALERT,212.83,299.67,59.991,1488010503,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,602013.9,602013.9,27743,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010531,1661830.00
02/25/2017 03:15,2,0.000,ALERT,211.48,298.47,59.959,1488010503,"274151322000083","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,876290.2,876290.2,26932,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010532,1661831.00
02/25/2017 03:15,2,0.000,ALERT,212.38,298.77,59.981,1488010503,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,934158.7,934158.7,27031,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010534,1661832.00
02/25/2017 03:15,2,0.000,ALERT,213.29,302.68,59.944,1488010503,"201051344000868","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,617201.1,617201.1,27577,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488010536,1661833.00
02/25/2017 03:15,2,0.000,ALERT,211.48,299.37,59.959,1488010503,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,925267.6,925267.6,27144,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010538,1661834.00
02/25/2017 03:15,2,0.000,ALERT,213.29,302.07,59.954,1488010503,"201051344000988","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,575347.2,575347.2,27617,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010540,1661835.00
02/25/2017 03:15,2,0.000,ALERT,212.38,299.37,59.965,1488010503,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,621775.7,621775.7,27692,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010541,1661836.00
02/25/2017 03:15,2,0.000,ALERT,213.06,302.07,59.965,1488010503,"201051344000458","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,627421.6,627421.6,27238,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010543,1661837.00
02/25/2017 03:15,2,0.000,ALERT,213.96,302.07,59.975,1488010503,"201051344000853","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,627113.4,627113.4,27086,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010545,1661838.00
02/25/2017 03:15,2,0.000,ALERT,213.06,300.27,59.975,1488010503,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,621989.2,621989.2,27386,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488010547,1661839.00
02/25/2017 03:15,2,0.000,ALERT,212.83,299.97,59.965,1488010503,"201051344000917","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,619222.9,619222.9,27366,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010549,1661840.00
02/25/2017 03:15,2,0.000,ALERT,213.06,300.57,59.970,1488010503,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,625886.1,625886.1,27233,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488010550,1661841.00
02/25/2017 03:15,2,0.000,ALERT,212.83,299.37,59.991,1488010503,"201051344000651","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,616789.1,616789.1,27563,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010552,1661842.00
02/25/2017 03:15,2,0.000,ALERT,211.25,298.17,59.965,1488010503,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,840214.6,840214.6,27149,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010554,1661843.00
02/25/2017 03:15,2,0.000,ALERT,212.38,297.57,59.954,1488010503,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,729128.9,729128.9,27737,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010556,1661844.00
02/25/2017 03:15,2,0.000,ALERT,212.38,300.27,59.933,1488010503,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,612193.2,612193.2,27614,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488010557,1661845.00
02/25/2017 03:15,2,0.000,ALERT,213.06,302.98,59.965,1488010503,"201051344000594","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,629431.8,629431.8,27488,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488010559,1661846.00
02/25/2017 03:15,2,0.000,ALERT,212.83,299.97,59.959,1488010503,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,620369.8,620369.8,27626,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010561,1661847.00
02/25/2017 03:15,2,0.000,ALERT,211.48,298.77,59.991,1488010503,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,857447.8,857447.8,27059,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010563,1661848.00
02/25/2017 03:15,2,0.000,ALERT,213.74,301.77,59.965,1488010503,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,616001.2,616001.2,27630,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010565,1661849.00
