ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 03:15,2,0.000,ALERT,212.83,300.27,59.938,1488010503,"201051344001093","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,618020.2,618020.2,27468,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010566,1661850.00
02/25/2017 03:15,2,0.000,ALERT,213.51,302.37,59.959,1488010503,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,635374.8,635374.8,26994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488010568,1661851.00
02/25/2017 03:15,2,0.000,ALERT,213.51,301.47,59.959,1488010503,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,624934.8,624934.8,27081,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010570,1661852.00
02/25/2017 03:15,2,0.000,ALERT,213.74,302.98,59.959,1488010503,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,636903.4,636903.4,26977,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010572,1661853.00
02/25/2017 03:15,2,0.000,ALERT,213.29,302.37,59.959,1488010503,"201051344000983","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,628286.9,628286.9,27174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010574,1661854.00
02/25/2017 03:15,2,0.000,ALERT,213.74,302.37,59.970,1488010503,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,616548.7,616548.7,27512,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010576,1661855.00
02/25/2017 03:15,2,0.000,ALERT,213.96,302.98,59.970,1488010503,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,627789.5,627789.5,27055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010577,1661856.00
02/25/2017 03:15,2,0.000,ALERT,211.70,296.96,59.944,1488010503,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,829074.9,829074.9,27399,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488010579,1661857.00
02/25/2017 03:30,2,0.000,ALERT,214.19,302.07,59.996,1488011403,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,627039.2,627039.2,27094,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011405,1661858.00
02/25/2017 03:30,2,0.000,ALERT,211.70,298.77,59.996,1488011403,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,855737.6,855737.6,27107,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011407,1661859.00
02/25/2017 03:30,2,0.000,ALERT,213.96,301.77,59.944,1488011403,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,615794.9,615794.9,27597,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011409,1661860.00
02/25/2017 03:30,2,0.000,ALERT,213.51,302.07,59.991,1488011403,"201051344000469","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,618726.4,618726.4,27552,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011410,1661861.00
02/25/2017 03:30,2,0.000,ALERT,212.38,300.27,59.986,1488011403,"201051344000646","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,613570.2,613570.2,27465,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011412,1661862.00
02/25/2017 03:30,2,0.000,ALERT,211.48,299.07,59.991,1488011403,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,884970.1,884970.1,26882,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011414,1661863.00
02/25/2017 03:30,2,0.000,ALERT,212.83,300.57,60.002,1488011403,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,624194.4,624194.4,27624,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488011416,1661864.00
02/25/2017 03:30,2,0.000,ALERT,212.61,300.87,60.002,1488011403,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,617068.7,617068.7,27316,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488011418,1661865.00
02/25/2017 03:30,2,0.000,ALERT,213.06,301.17,59.996,1488011403,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,608881.7,608881.7,27500,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011419,1661866.00
02/25/2017 03:30,2,0.000,ALERT,212.16,300.27,59.996,1488011403,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,624601.8,624601.8,27432,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488011421,1661867.00
02/25/2017 03:30,2,0.000,ALERT,211.70,298.17,59.991,1488011403,"274151322000094","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,728280.4,728280.4,27837,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488011423,1661868.00
02/25/2017 03:30,2,0.000,ALERT,213.51,302.68,59.996,1488011403,"201051344000579","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,634389.9,634389.9,27412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011425,1661869.00
02/25/2017 03:30,2,0.000,ALERT,212.38,300.87,59.996,1488011403,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,620978.2,620978.2,27521,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011426,1661870.00
02/25/2017 03:30,2,0.000,ALERT,212.83,300.57,59.996,1488011403,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,622115.2,622115.2,27508,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011428,1661871.00
02/25/2017 03:30,2,0.000,ALERT,212.83,299.67,59.996,1488011403,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,602013.9,602013.9,27745,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488011430,1661872.00
02/25/2017 03:30,2,0.000,ALERT,211.70,299.37,59.981,1488011403,"274151322000083","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,876290.2,876290.2,26934,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011432,1661873.00
02/25/2017 03:30,2,0.000,ALERT,212.38,299.37,59.986,1488011403,"274151322000076","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,934158.7,934158.7,27033,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011434,1661874.00
02/25/2017 03:30,2,0.000,ALERT,213.29,302.68,59.991,1488011403,"201051344000868","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,617201.1,617201.1,27579,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011436,1661875.00
02/25/2017 03:30,2,0.000,ALERT,211.48,299.37,59.991,1488011403,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,925267.6,925267.6,27146,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011438,1661876.00
02/25/2017 03:30,2,0.000,ALERT,213.29,301.77,59.991,1488011403,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,575347.2,575347.2,27619,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011440,1661877.00
02/25/2017 03:30,2,0.000,ALERT,212.38,299.37,59.991,1488011403,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,621775.7,621775.7,27694,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011441,1661878.00
02/25/2017 03:30,2,0.000,ALERT,213.29,302.07,59.991,1488011403,"201051344000458","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,627421.6,627421.6,27240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011443,1661879.00
02/25/2017 03:30,2,0.000,ALERT,213.96,302.07,59.986,1488011403,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,627113.4,627113.4,27088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011445,1661880.00
02/25/2017 03:30,2,0.000,ALERT,213.06,300.27,59.970,1488011403,"201051344000685","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,621989.2,621989.2,27388,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011447,1661881.00
02/25/2017 03:30,2,0.000,ALERT,212.83,299.67,59.965,1488011403,"201051344000917","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,619222.9,619222.9,27368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011448,1661882.00
02/25/2017 03:30,2,0.000,ALERT,212.83,300.57,60.002,1488011403,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,625886.1,625886.1,27235,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488011450,1661883.00
02/25/2017 03:30,2,0.000,ALERT,212.83,299.67,59.996,1488011403,"201051344000651","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,616789.1,616789.1,27565,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011452,1661884.00
02/25/2017 03:30,2,0.000,ALERT,211.48,298.77,59.981,1488011403,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,840214.6,840214.6,27151,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488011454,1661885.00
02/25/2017 03:30,2,0.000,ALERT,212.61,297.87,60.007,1488011403,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,729128.9,729128.9,27739,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011456,1661886.00
02/25/2017 03:30,2,0.000,ALERT,212.38,300.27,60.002,1488011403,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,612193.2,612193.2,27616,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011457,1661887.00
02/25/2017 03:30,2,0.000,ALERT,213.06,302.37,60.012,1488011403,"201051344000594","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,629431.8,629431.8,27490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488011459,1661888.00
02/25/2017 03:30,2,0.000,ALERT,212.83,299.97,60.007,1488011403,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,620369.8,620369.8,27628,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011461,1661889.00
02/25/2017 03:30,2,0.000,ALERT,211.93,299.07,59.975,1488011403,"274151322000054","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,857447.8,857447.8,27061,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011463,1661890.00
02/25/2017 03:30,2,0.000,ALERT,213.74,301.47,60.002,1488011403,"201051344000867","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,616001.2,616001.2,27632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011465,1661891.00
02/25/2017 03:30,2,0.000,ALERT,212.83,300.27,60.002,1488011403,"201051344001093","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,618020.2,618020.2,27470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011466,1661892.00
02/25/2017 03:30,2,0.000,ALERT,213.29,302.07,60.007,1488011403,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,635374.8,635374.8,26996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011468,1661893.00
02/25/2017 03:30,2,0.000,ALERT,213.51,301.47,59.996,1488011403,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,624934.8,624934.8,27083,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011470,1661894.00
02/25/2017 03:30,2,0.000,ALERT,213.51,302.98,60.002,1488011403,"201051344000569","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,636903.4,636903.4,26979,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011472,1661895.00
02/25/2017 03:30,2,0.000,ALERT,213.51,302.37,59.991,1488011403,"201051344000983","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,628286.9,628286.9,27176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011474,1661896.00
02/25/2017 03:30,2,0.000,ALERT,213.51,301.77,59.991,1488011403,"201051344001158","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,616548.7,616548.7,27514,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011475,1661897.00
02/25/2017 03:30,2,0.000,ALERT,213.96,302.68,59.996,1488011403,"201051344000576","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,627789.5,627789.5,27057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011477,1661898.00
02/25/2017 03:30,2,0.000,ALERT,211.93,297.87,59.986,1488011403,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,829074.9,829074.9,27401,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488011479,1661899.00
02/25/2017 03:45,2,0.000,ALERT,213.96,301.77,59.991,1488012303,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,627039.2,627039.2,27096,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012305,1661900.00
02/25/2017 03:45,2,0.000,ALERT,211.48,298.17,59.986,1488012303,"274151322000085","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,855737.6,855737.6,27109,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012307,1661901.00
02/25/2017 03:45,2,0.000,ALERT,214.19,301.47,59.991,1488012303,"201051344000633","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,615794.9,615794.9,27599,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012309,1661902.00
02/25/2017 03:45,2,0.000,ALERT,213.51,301.77,59.991,1488012303,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,618726.4,618726.4,27554,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012311,1661903.00
02/25/2017 03:45,2,0.000,ALERT,212.38,299.97,59.996,1488012303,"201051344000646","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,613570.2,613570.2,27467,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488012313,1661904.00
02/25/2017 03:45,2,0.000,ALERT,211.48,299.07,59.975,1488012303,"274151322000052","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,884970.1,884970.1,26884,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012314,1661905.00
02/25/2017 03:45,2,0.000,ALERT,212.83,300.27,59.986,1488012303,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,624194.4,624194.4,27626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488012316,1661906.00
02/25/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1488012303,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,617068.7,617068.7,27318,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012318,1661907.00
02/25/2017 03:45,2,0.000,ALERT,213.06,300.87,60.002,1488012303,"201051344000582","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,608881.7,608881.7,27502,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012320,1661908.00
02/25/2017 03:45,2,0.000,ALERT,212.38,300.27,59.986,1488012303,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,624601.8,624601.8,27434,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012321,1661909.00
02/25/2017 03:45,2,0.000,ALERT,211.48,298.17,59.959,1488012303,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,728280.4,728280.4,27839,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012323,1661910.00
02/25/2017 03:45,2,0.000,ALERT,213.51,302.07,59.996,1488012303,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,634389.9,634389.9,27414,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012325,1661911.00
02/25/2017 03:45,2,0.000,ALERT,212.61,300.87,59.991,1488012303,"201051344000890","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,620978.2,620978.2,27523,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012327,1661912.00
02/25/2017 03:45,2,0.000,ALERT,212.61,299.97,59.986,1488012303,"201051344000438","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,622115.2,622115.2,27510,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488012329,1661913.00
02/25/2017 03:45,2,0.000,ALERT,212.83,299.67,60.002,1488012303,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,602013.9,602013.9,27747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012331,1661914.00
02/25/2017 03:45,2,0.000,ALERT,211.93,298.77,59.986,1488012303,"274151322000083","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,876290.2,876290.2,26936,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012332,1661915.00
02/25/2017 03:45,2,0.000,ALERT,212.38,298.77,59.986,1488012303,"274151322000076","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,934158.7,934158.7,27035,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012334,1661916.00
02/25/2017 03:45,2,0.000,ALERT,213.51,302.37,59.996,1488012303,"201051344000868","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,617201.1,617201.1,27581,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488012336,1661917.00
02/25/2017 03:45,2,0.000,ALERT,211.70,299.97,59.996,1488012303,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,925267.6,925267.6,27148,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012338,1661918.00
02/25/2017 03:45,2,0.000,ALERT,213.29,301.47,60.034,1488012303,"201051344000988","219011344069620",0.00,-5.00,0,296.96,303.58,0.0,0.0,0.000,575347.2,575347.2,27621,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012340,1661919.00
02/25/2017 03:45,2,0.000,ALERT,212.38,299.37,60.002,1488012303,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,621775.7,621775.7,27696,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012341,1661920.00
02/25/2017 03:45,2,0.000,ALERT,213.29,301.77,59.991,1488012303,"201051344000458","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,627421.6,627421.6,27242,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012343,1661921.00
02/25/2017 03:45,2,0.000,ALERT,213.96,301.47,60.002,1488012303,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,627113.4,627113.4,27090,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012345,1661922.00
02/25/2017 03:45,2,0.000,ALERT,213.06,300.27,59.954,1488012303,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,621989.2,621989.2,27390,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012347,1661923.00
02/25/2017 03:45,2,0.000,ALERT,212.83,299.67,59.965,1488012303,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,619222.9,619222.9,27370,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488012349,1661924.00
02/25/2017 03:45,2,0.000,ALERT,212.83,300.27,60.018,1488012303,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,625886.1,625886.1,27237,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012351,1661925.00
02/25/2017 03:45,2,0.000,ALERT,212.61,299.37,60.002,1488012303,"201051344000651","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,616789.1,616789.1,27567,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012353,1661926.00
02/25/2017 03:45,2,0.000,ALERT,211.48,298.47,59.991,1488012303,"274151322000088","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,840214.6,840214.6,27153,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012354,1661927.00
02/25/2017 03:45,2,0.000,ALERT,212.38,298.17,59.965,1488012303,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,729128.9,729128.9,27741,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012356,1661928.00
02/25/2017 03:45,2,0.000,ALERT,212.16,299.97,59.996,1488012303,"201051344001135","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,612193.2,612193.2,27618,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012358,1661929.00
02/25/2017 03:45,2,0.000,ALERT,213.06,302.07,59.996,1488012303,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,629431.8,629431.8,27492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012360,1661930.00
02/25/2017 03:45,2,0.000,ALERT,212.61,299.67,59.996,1488012303,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,620369.8,620369.8,27630,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012362,1661931.00
02/25/2017 03:45,2,0.000,ALERT,211.70,299.07,60.034,1488012303,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,857447.8,857447.8,27063,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012364,1661932.00
02/25/2017 03:45,2,0.000,ALERT,213.74,301.47,59.975,1488012303,"201051344000867","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,616001.2,616001.2,27634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012366,1661933.00
02/25/2017 03:45,2,0.000,ALERT,212.38,299.67,60.044,1488012303,"201051344001093","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,618020.2,618020.2,27472,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012367,1661934.00
02/25/2017 03:45,2,0.000,ALERT,213.29,301.77,59.996,1488012303,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,635374.8,635374.8,26998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012369,1661935.00
02/25/2017 03:45,2,0.000,ALERT,213.74,301.17,59.996,1488012303,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,624934.8,624934.8,27085,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012371,1661936.00
02/25/2017 03:45,2,0.000,ALERT,213.51,302.37,60.028,1488012303,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,636903.4,636903.4,26981,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012373,1661937.00
02/25/2017 03:45,2,0.000,ALERT,213.51,301.77,59.991,1488012303,"201051344000983","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,628286.9,628286.9,27178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012374,1661938.00
02/25/2017 03:45,2,0.000,ALERT,213.74,301.77,60.028,1488012303,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,616548.7,616548.7,27516,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488012376,1661939.00
02/25/2017 03:45,2,0.000,ALERT,213.96,302.37,60.002,1488012303,"201051344000576","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,627789.5,627789.5,27059,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012378,1661940.00
02/25/2017 03:45,2,0.000,ALERT,211.70,297.87,59.996,1488012303,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,829074.9,829074.9,27403,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488012380,1661941.00
02/25/2017 04:00,2,0.000,ALERT,213.51,300.87,59.986,1488013203,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,627039.2,627039.2,27098,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013205,1661942.00
02/25/2017 04:00,2,0.000,ALERT,211.70,298.47,59.981,1488013203,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,855737.6,855737.6,27111,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013207,1661943.00
02/25/2017 04:00,2,0.000,ALERT,213.51,300.57,59.975,1488013203,"201051344000633","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,615794.9,615794.9,27601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013209,1661944.00
02/25/2017 04:00,2,0.000,ALERT,213.06,300.87,60.002,1488013203,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,618726.4,618726.4,27556,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488013211,1661945.00
02/25/2017 04:00,2,0.000,ALERT,212.16,299.67,59.986,1488013203,"201051344000646","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,613570.2,613570.2,27469,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488013213,1661946.00
02/25/2017 04:00,2,0.000,ALERT,211.25,299.07,59.996,1488013203,"274151322000052","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,884970.1,884970.1,26886,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013214,1661947.00
02/25/2017 04:00,2,0.000,ALERT,212.61,299.97,59.949,1488013203,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,624194.4,624194.4,27628,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013216,1661948.00
02/25/2017 04:00,2,0.000,ALERT,212.38,300.27,59.981,1488013203,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,617068.7,617068.7,27320,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013218,1661949.00
02/25/2017 04:00,2,0.000,ALERT,212.83,300.87,59.986,1488013203,"201051344000582","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,608881.7,608881.7,27504,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013220,1661950.00
02/25/2017 04:00,2,0.000,ALERT,212.16,299.97,59.986,1488013203,"201051344000955","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,624601.8,624601.8,27436,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488013222,1661951.00
02/25/2017 04:00,2,0.000,ALERT,211.48,297.57,59.975,1488013203,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,728280.4,728280.4,27841,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013223,1661952.00
02/25/2017 04:00,2,0.000,ALERT,213.06,301.47,59.986,1488013203,"201051344000579","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,634389.9,634389.9,27416,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013225,1661953.00
02/25/2017 04:00,2,0.000,ALERT,212.38,300.57,59.991,1488013203,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,620978.2,620978.2,27525,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013227,1661954.00
02/25/2017 04:00,2,0.000,ALERT,212.38,299.97,59.970,1488013203,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,622115.2,622115.2,27512,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013229,1661955.00
02/25/2017 04:00,2,0.000,ALERT,212.61,299.37,59.991,1488013203,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,602013.9,602013.9,27749,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013231,1661956.00
02/25/2017 04:00,2,0.000,ALERT,211.93,299.07,59.986,1488013203,"274151322000083","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,876290.2,876290.2,26938,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013232,1661957.00
02/25/2017 04:00,2,0.000,ALERT,212.16,299.07,59.986,1488013203,"274151322000076","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,934158.7,934158.7,27037,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013234,1661958.00
02/25/2017 04:00,2,0.000,ALERT,213.06,301.77,59.986,1488013203,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,617201.1,617201.1,27583,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013236,1661959.00
02/25/2017 04:00,2,0.000,ALERT,211.48,299.37,59.986,1488013203,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,925267.6,925267.6,27150,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013238,1661960.00
02/25/2017 04:00,2,0.000,ALERT,213.06,300.87,59.981,1488013203,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,575347.2,575347.2,27623,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013240,1661961.00
02/25/2017 04:00,2,0.000,ALERT,212.16,299.37,59.991,1488013203,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,621775.7,621775.7,27698,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013242,1661962.00
02/25/2017 04:00,2,0.000,ALERT,213.06,301.17,59.981,1488013203,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,627421.6,627421.6,27244,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013243,1661963.00
02/25/2017 04:00,2,0.000,ALERT,213.51,300.87,59.965,1488013203,"201051344000853","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,627113.4,627113.4,27092,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488013245,1661964.00
02/25/2017 04:00,2,0.000,ALERT,212.83,300.27,59.986,1488013203,"201051344000685","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,621989.2,621989.2,27392,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488013247,1661965.00
02/25/2017 04:00,2,0.000,ALERT,212.61,299.37,59.986,1488013203,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,619222.9,619222.9,27372,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013249,1661966.00
02/25/2017 04:00,2,0.000,ALERT,212.61,300.27,59.981,1488013203,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,625886.1,625886.1,27239,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013250,1661967.00
02/25/2017 04:00,2,0.000,ALERT,212.38,299.37,59.959,1488013203,"201051344000651","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,616789.1,616789.1,27569,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013252,1661968.00
02/25/2017 04:00,2,0.000,ALERT,211.25,297.57,59.981,1488013203,"274151322000088","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,840214.6,840214.6,27155,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013254,1661969.00
02/25/2017 04:00,2,0.000,ALERT,212.16,297.57,59.970,1488013203,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,729128.9,729128.9,27743,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013256,1661970.00
02/25/2017 04:00,2,0.000,ALERT,211.93,299.97,59.986,1488013203,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,612193.2,612193.2,27620,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488013258,1661971.00
02/25/2017 04:00,2,0.000,ALERT,212.83,301.17,59.975,1488013203,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,629431.8,629431.8,27494,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013259,1661972.00
02/25/2017 04:00,2,0.000,ALERT,212.38,299.67,59.981,1488013203,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,620369.8,620369.8,27632,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013261,1661973.00
02/25/2017 04:00,2,0.000,ALERT,211.48,299.07,59.986,1488013203,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,857447.8,857447.8,27065,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013263,1661974.00
02/25/2017 04:00,2,0.000,ALERT,213.29,300.27,59.991,1488013203,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,616001.2,616001.2,27636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013265,1661975.00
02/25/2017 04:00,2,0.000,ALERT,212.38,299.97,59.981,1488013203,"201051344001093","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,618020.2,618020.2,27474,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013266,1661976.00
02/25/2017 04:00,2,0.000,ALERT,213.06,301.17,59.986,1488013203,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,635374.8,635374.8,27000,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013268,1661977.00
02/25/2017 04:00,2,0.000,ALERT,213.29,300.27,59.991,1488013203,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,624934.8,624934.8,27087,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488013270,1661978.00
02/25/2017 04:00,2,0.000,ALERT,213.06,301.77,59.970,1488013203,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,636903.4,636903.4,26983,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013272,1661979.00
02/25/2017 04:00,2,0.000,ALERT,213.06,301.17,59.981,1488013203,"201051344000983","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,628286.9,628286.9,27180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013274,1661980.00
02/25/2017 04:00,2,0.000,ALERT,213.29,300.87,60.012,1488013203,"201051344001158","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,616548.7,616548.7,27518,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013276,1661981.00
02/25/2017 04:00,2,0.000,ALERT,213.51,301.47,59.981,1488013203,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,627789.5,627789.5,27061,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013278,1661982.00
02/25/2017 04:00,2,0.000,ALERT,211.70,297.26,59.981,1488013203,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,829074.9,829074.9,27405,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488013279,1661983.00
02/25/2017 04:15,2,0.000,ALERT,213.74,301.17,59.975,1488014104,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,627039.2,627039.2,27100,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014106,1661984.00
02/25/2017 04:15,2,0.000,ALERT,211.70,298.77,59.975,1488014104,"274151322000085","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,855737.6,855737.6,27113,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014108,1661985.00
02/25/2017 04:15,2,0.000,ALERT,213.96,301.17,59.981,1488014104,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,615794.9,615794.9,27603,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014110,1661986.00
02/25/2017 04:15,2,0.000,ALERT,213.29,301.47,59.981,1488014104,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,618726.4,618726.4,27558,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014111,1661987.00
02/25/2017 04:15,2,0.000,ALERT,212.38,300.27,59.991,1488014104,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,613570.2,613570.2,27471,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014113,1661988.00
02/25/2017 04:15,2,0.000,ALERT,211.48,298.17,59.986,1488014104,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,884970.1,884970.1,26888,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014115,1661989.00
02/25/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1488014104,"201051344000585","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,624194.4,624194.4,27630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014117,1661990.00
02/25/2017 04:15,2,0.000,ALERT,212.61,300.57,59.991,1488014104,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,617068.7,617068.7,27322,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014119,1661991.00
02/25/2017 04:15,2,0.000,ALERT,213.06,301.17,59.996,1488014104,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,608881.7,608881.7,27506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014120,1661992.00
02/25/2017 04:15,2,0.000,ALERT,212.16,300.27,59.986,1488014104,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,624601.8,624601.8,27438,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014122,1661993.00
02/25/2017 04:15,2,0.000,ALERT,211.93,298.17,59.954,1488014104,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,728280.4,728280.4,27843,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014124,1661994.00
