ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 04:15,2,0.000,ALERT,213.51,302.37,59.986,1488014104,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,634389.9,634389.9,27418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014126,1661995.00
02/25/2017 04:15,2,0.000,ALERT,212.16,300.57,59.981,1488014104,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,620978.2,620978.2,27527,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014127,1661996.00
02/25/2017 04:15,2,0.000,ALERT,212.61,299.97,59.944,1488014104,"201051344000438","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,622115.2,622115.2,27514,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014129,1661997.00
02/25/2017 04:15,2,0.000,ALERT,212.83,299.67,60.028,1488014104,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,602013.9,602013.9,27751,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014131,1661998.00
02/25/2017 04:15,2,0.000,ALERT,212.16,298.77,60.023,1488014104,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,876290.2,876290.2,26940,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014133,1661999.00
02/25/2017 04:15,2,0.000,ALERT,212.61,299.07,59.991,1488014104,"274151322000076","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,934158.7,934158.7,27039,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014135,1662000.00
02/25/2017 04:15,2,0.000,ALERT,213.29,302.07,59.986,1488014104,"201051344000868","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,617201.1,617201.1,27585,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014137,1662001.00
02/25/2017 04:15,2,0.000,ALERT,211.93,299.67,59.981,1488014104,"274151322000095","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,925267.6,925267.6,27152,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014139,1662002.00
02/25/2017 04:15,2,0.000,ALERT,213.29,301.47,59.986,1488014104,"201051344000988","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,575347.2,575347.2,27625,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014141,1662003.00
02/25/2017 04:15,2,0.000,ALERT,212.38,299.37,59.991,1488014104,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,621775.7,621775.7,27700,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014143,1662004.00
02/25/2017 04:15,2,0.000,ALERT,213.29,301.77,59.986,1488014104,"201051344000458","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,627421.6,627421.6,27246,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014144,1662005.00
02/25/2017 04:15,2,0.000,ALERT,213.96,301.47,59.986,1488014104,"201051344000853","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,627113.4,627113.4,27094,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014146,1662006.00
02/25/2017 04:15,2,0.000,ALERT,212.83,300.27,59.986,1488014104,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,621989.2,621989.2,27394,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014148,1662007.00
02/25/2017 04:15,2,0.000,ALERT,212.83,299.97,59.991,1488014104,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,619222.9,619222.9,27374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014150,1662008.00
02/25/2017 04:15,2,0.000,ALERT,212.83,300.57,59.991,1488014104,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,625886.1,625886.1,27241,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014151,1662009.00
02/25/2017 04:15,2,0.000,ALERT,212.61,299.37,59.991,1488014104,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,616789.1,616789.1,27571,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014153,1662010.00
02/25/2017 04:15,2,0.000,ALERT,211.48,297.87,59.975,1488014104,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,840214.6,840214.6,27157,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014155,1662011.00
02/25/2017 04:15,2,0.000,ALERT,212.38,297.57,59.986,1488014104,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,729128.9,729128.9,27745,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014157,1662012.00
02/25/2017 04:15,2,0.000,ALERT,212.16,299.97,59.981,1488014104,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,612193.2,612193.2,27622,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014159,1662013.00
02/25/2017 04:15,2,0.000,ALERT,212.83,301.77,59.986,1488014104,"201051344000594","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,629431.8,629431.8,27496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014160,1662014.00
02/25/2017 04:15,2,0.000,ALERT,212.61,299.67,59.981,1488014104,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,620369.8,620369.8,27634,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014162,1662015.00
02/25/2017 04:15,2,0.000,ALERT,211.70,299.37,59.949,1488014104,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,857447.8,857447.8,27067,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014164,1662016.00
02/25/2017 04:15,2,0.000,ALERT,213.51,300.57,59.981,1488014104,"201051344000867","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,616001.2,616001.2,27638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014166,1662017.00
02/25/2017 04:15,2,0.000,ALERT,212.61,299.97,60.007,1488014104,"201051344001093","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,618020.2,618020.2,27476,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014168,1662018.00
02/25/2017 04:15,2,0.000,ALERT,213.06,301.17,59.975,1488014104,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,635374.8,635374.8,27002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014169,1662019.00
02/25/2017 04:15,2,0.000,ALERT,213.51,300.57,59.938,1488014104,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,624934.8,624934.8,27089,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014171,1662020.00
02/25/2017 04:15,2,0.000,ALERT,213.29,302.07,59.975,1488014104,"201051344000569","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,636903.4,636903.4,26985,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014173,1662021.00
02/25/2017 04:15,2,0.000,ALERT,213.29,301.77,59.986,1488014104,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,628286.9,628286.9,27182,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014175,1662022.00
02/25/2017 04:15,2,0.000,ALERT,213.29,301.47,59.981,1488014104,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,616548.7,616548.7,27520,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014177,1662023.00
02/25/2017 04:15,2,0.000,ALERT,213.51,302.07,59.970,1488014104,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,627789.5,627789.5,27063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488014178,1662024.00
02/25/2017 04:15,2,0.000,ALERT,211.70,297.26,59.981,1488014104,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,829074.9,829074.9,27407,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488014180,1662025.00
02/25/2017 04:30,2,0.000,ALERT,213.96,301.77,60.007,1488015003,"201051344000645","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,627039.2,627039.2,27102,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015005,1662026.00
02/25/2017 04:30,2,0.000,ALERT,211.93,298.77,59.991,1488015003,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,855737.6,855737.6,27115,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015006,1662027.00
02/25/2017 04:30,2,0.000,ALERT,214.19,301.47,60.012,1488015003,"201051344000633","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,615794.9,615794.9,27605,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015008,1662028.00
02/25/2017 04:30,2,0.000,ALERT,213.51,301.77,60.007,1488015003,"201051344000469","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,618726.4,618726.4,27560,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015010,1662029.00
02/25/2017 04:30,2,0.000,ALERT,212.61,300.27,60.034,1488015003,"201051344000646","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,613570.2,613570.2,27473,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015012,1662030.00
02/25/2017 04:30,2,0.000,ALERT,211.70,299.67,60.012,1488015003,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,884970.1,884970.1,26890,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015014,1662031.00
02/25/2017 04:30,2,0.000,ALERT,212.83,300.27,60.007,1488015003,"201051344000585","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,624194.4,624194.4,27632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015016,1662032.00
02/25/2017 04:30,2,0.000,ALERT,212.61,300.57,60.007,1488015003,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,617068.7,617068.7,27324,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015017,1662033.00
02/25/2017 04:30,2,0.000,ALERT,213.29,301.17,59.965,1488015003,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,608881.7,608881.7,27508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015019,1662034.00
02/25/2017 04:30,2,0.000,ALERT,212.38,300.27,60.012,1488015003,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,624601.8,624601.8,27440,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015021,1662035.00
02/25/2017 04:30,2,0.000,ALERT,211.93,298.77,60.012,1488015003,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,728280.4,728280.4,27845,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015023,1662036.00
02/25/2017 04:30,2,0.000,ALERT,213.51,302.37,60.018,1488015003,"201051344000579","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,634389.9,634389.9,27420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015024,1662037.00
02/25/2017 04:30,2,0.000,ALERT,212.61,300.87,60.002,1488015003,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,620978.2,620978.2,27529,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015026,1662038.00
02/25/2017 04:30,2,0.000,ALERT,212.83,300.27,60.034,1488015003,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,622115.2,622115.2,27516,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015028,1662039.00
02/25/2017 04:30,2,0.000,ALERT,213.06,299.97,60.018,1488015003,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,602013.9,602013.9,27753,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015030,1662040.00
02/25/2017 04:30,2,0.000,ALERT,212.16,299.37,60.012,1488015003,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,876290.2,876290.2,26942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015032,1662041.00
02/25/2017 04:30,2,0.000,ALERT,212.38,298.77,60.007,1488015003,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,934158.7,934158.7,27041,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015033,1662042.00
02/25/2017 04:30,2,0.000,ALERT,213.51,302.68,60.012,1488015003,"201051344000868","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,617201.1,617201.1,27587,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015035,1662043.00
02/25/2017 04:30,2,0.000,ALERT,211.93,300.27,60.028,1488015003,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,925267.6,925267.6,27154,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015037,1662044.00
02/25/2017 04:30,2,0.000,ALERT,213.06,301.47,60.007,1488015003,"201051344000988","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,575347.2,575347.2,27627,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015039,1662045.00
02/25/2017 04:30,2,0.000,ALERT,212.83,299.37,60.018,1488015003,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,621775.7,621775.7,27702,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015041,1662046.00
02/25/2017 04:30,2,0.000,ALERT,213.29,302.07,60.018,1488015003,"201051344000458","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,627421.6,627421.6,27248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015042,1662047.00
02/25/2017 04:30,2,0.000,ALERT,213.96,301.77,60.012,1488015003,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,627113.4,627113.4,27096,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015044,1662048.00
02/25/2017 04:30,2,0.000,ALERT,213.06,300.57,60.018,1488015003,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,621989.2,621989.2,27396,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015046,1662049.00
02/25/2017 04:30,2,0.000,ALERT,212.83,299.67,60.034,1488015003,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,619222.9,619222.9,27376,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015048,1662050.00
02/25/2017 04:30,2,0.000,ALERT,212.83,300.27,60.039,1488015003,"201051344001145","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,625886.1,625886.1,27243,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015049,1662051.00
02/25/2017 04:30,2,0.000,ALERT,212.83,299.37,59.954,1488015003,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,616789.1,616789.1,27573,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015051,1662052.00
02/25/2017 04:30,2,0.000,ALERT,211.48,299.07,60.034,1488015003,"274151322000088","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,840214.6,840214.6,27159,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015053,1662053.00
02/25/2017 04:30,2,0.000,ALERT,212.61,298.47,59.981,1488015003,"274151322000068","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,729128.9,729128.9,27747,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015055,1662054.00
02/25/2017 04:30,2,0.000,ALERT,212.38,300.27,59.991,1488015003,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,612193.2,612193.2,27624,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015057,1662055.00
02/25/2017 04:30,2,0.000,ALERT,213.06,302.07,60.007,1488015003,"201051344000594","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,629431.8,629431.8,27498,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015059,1662056.00
02/25/2017 04:30,2,0.000,ALERT,212.83,299.97,60.002,1488015003,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,620369.8,620369.8,27636,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015060,1662057.00
02/25/2017 04:30,2,0.000,ALERT,211.70,299.67,59.996,1488015003,"274151322000054","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,857447.8,857447.8,27069,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015062,1662058.00
02/25/2017 04:30,2,0.000,ALERT,213.74,301.17,60.028,1488015003,"201051344000867","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,616001.2,616001.2,27640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015064,1662059.00
02/25/2017 04:30,2,0.000,ALERT,212.83,299.97,60.002,1488015003,"201051344001093","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,618020.2,618020.2,27478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015066,1662060.00
02/25/2017 04:30,2,0.000,ALERT,213.29,301.77,60.002,1488015003,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,635374.8,635374.8,27004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015067,1662061.00
02/25/2017 04:30,2,0.000,ALERT,213.51,300.87,59.996,1488015003,"201051344000648","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,624934.8,624934.8,27091,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015069,1662062.00
02/25/2017 04:30,2,0.000,ALERT,213.51,302.07,60.028,1488015003,"201051344000569","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,636903.4,636903.4,26987,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015071,1662063.00
02/25/2017 04:30,2,0.000,ALERT,213.51,301.77,60.002,1488015003,"201051344000983","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,628286.9,628286.9,27184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015073,1662064.00
02/25/2017 04:30,2,0.000,ALERT,213.51,301.47,60.002,1488015003,"201051344001158","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,616548.7,616548.7,27522,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015075,1662065.00
02/25/2017 04:30,2,0.000,ALERT,213.96,302.07,60.002,1488015003,"201051344000576","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,627789.5,627789.5,27065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015076,1662066.00
02/25/2017 04:30,2,0.000,ALERT,211.93,298.17,59.996,1488015003,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,829074.9,829074.9,27409,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015078,1662067.00
02/25/2017 04:45,2,0.000,ALERT,213.96,300.87,60.007,1488015903,"201051344000645","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,627039.2,627039.2,27104,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015905,1662068.00
02/25/2017 04:45,2,0.000,ALERT,211.93,298.17,60.002,1488015903,"274151322000085","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,855737.6,855737.6,27117,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015907,1662069.00
02/25/2017 04:45,2,0.000,ALERT,213.96,300.87,60.002,1488015903,"201051344000633","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,615794.9,615794.9,27607,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015909,1662070.00
02/25/2017 04:45,2,0.000,ALERT,213.51,301.47,60.018,1488015903,"201051344000469","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,618726.4,618726.4,27562,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015911,1662071.00
02/25/2017 04:45,2,0.000,ALERT,212.38,300.27,60.012,1488015903,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,613570.2,613570.2,27475,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015913,1662072.00
02/25/2017 04:45,2,0.000,ALERT,211.70,299.37,59.996,1488015903,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,884970.1,884970.1,26892,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015915,1662073.00
02/25/2017 04:45,2,0.000,ALERT,212.61,300.27,60.002,1488015903,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,624194.4,624194.4,27634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015917,1662074.00
02/25/2017 04:45,2,0.000,ALERT,212.61,300.57,59.991,1488015903,"201051344001230","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,617068.7,617068.7,27326,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015919,1662075.00
02/25/2017 04:45,2,0.000,ALERT,213.29,301.17,59.959,1488015903,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,608881.7,608881.7,27510,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015920,1662076.00
02/25/2017 04:45,2,0.000,ALERT,212.16,300.27,60.002,1488015903,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,624601.8,624601.8,27442,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015922,1662077.00
02/25/2017 04:45,2,0.000,ALERT,211.93,298.17,60.002,1488015903,"274151322000094","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,728280.4,728280.4,27847,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015924,1662078.00
02/25/2017 04:45,2,0.000,ALERT,213.51,301.77,60.002,1488015903,"201051344000579","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,634389.9,634389.9,27422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015926,1662079.00
02/25/2017 04:45,2,0.000,ALERT,212.61,300.57,59.996,1488015903,"201051344000890","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,620978.2,620978.2,27531,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015928,1662080.00
02/25/2017 04:45,2,0.000,ALERT,212.61,299.97,59.996,1488015903,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,622115.2,622115.2,27518,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015929,1662081.00
02/25/2017 04:45,2,0.000,ALERT,212.83,299.67,59.996,1488015903,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,602013.9,602013.9,27755,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015931,1662082.00
02/25/2017 04:45,2,0.000,ALERT,212.16,299.37,59.986,1488015903,"274151322000083","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,876290.2,876290.2,26944,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015933,1662083.00
02/25/2017 04:45,2,0.000,ALERT,212.38,298.47,59.991,1488015903,"274151322000076","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,934158.7,934158.7,27043,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015935,1662084.00
02/25/2017 04:45,2,0.000,ALERT,213.51,302.07,59.986,1488015903,"201051344000868","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,617201.1,617201.1,27589,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015936,1662085.00
02/25/2017 04:45,2,0.000,ALERT,211.93,299.67,59.954,1488015903,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,925267.6,925267.6,27156,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015938,1662086.00
02/25/2017 04:45,2,0.000,ALERT,213.29,300.87,59.986,1488015903,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,575347.2,575347.2,27629,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015940,1662087.00
02/25/2017 04:45,2,0.000,ALERT,212.61,299.37,60.002,1488015903,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,621775.7,621775.7,27704,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015942,1662088.00
02/25/2017 04:45,2,0.000,ALERT,213.51,301.47,59.996,1488015903,"201051344000458","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,627421.6,627421.6,27250,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015944,1662089.00
02/25/2017 04:45,2,0.000,ALERT,213.96,301.17,59.996,1488015903,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,627113.4,627113.4,27098,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015946,1662090.00
02/25/2017 04:45,2,0.000,ALERT,213.06,300.27,59.981,1488015903,"201051344000685","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,621989.2,621989.2,27398,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015947,1662091.00
02/25/2017 04:45,2,0.000,ALERT,212.83,299.37,59.970,1488015903,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,619222.9,619222.9,27378,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015949,1662092.00
02/25/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1488015903,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,625886.1,625886.1,27245,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015951,1662093.00
02/25/2017 04:45,2,0.000,ALERT,212.61,299.37,59.991,1488015903,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,616789.1,616789.1,27575,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015953,1662094.00
02/25/2017 04:45,2,0.000,ALERT,211.48,298.47,59.981,1488015903,"274151322000088","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,840214.6,840214.6,27161,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015955,1662095.00
02/25/2017 04:45,2,0.000,ALERT,212.38,298.17,59.970,1488015903,"274151322000068","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,729128.9,729128.9,27749,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015956,1662096.00
02/25/2017 04:45,2,0.000,ALERT,212.38,300.27,59.965,1488015903,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,612193.2,612193.2,27626,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015958,1662097.00
02/25/2017 04:45,2,0.000,ALERT,213.06,301.77,59.965,1488015903,"201051344000594","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,629431.8,629431.8,27500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015960,1662098.00
02/25/2017 04:45,2,0.000,ALERT,212.61,299.67,59.996,1488015903,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,620369.8,620369.8,27638,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015962,1662099.00
02/25/2017 04:45,2,0.000,ALERT,211.70,298.77,59.981,1488015903,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,857447.8,857447.8,27071,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015964,1662100.00
02/25/2017 04:45,2,0.000,ALERT,213.74,300.87,59.986,1488015903,"201051344000867","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,616001.2,616001.2,27642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015965,1662101.00
02/25/2017 04:45,2,0.000,ALERT,212.61,299.97,60.012,1488015903,"201051344001093","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,618020.2,618020.2,27480,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015967,1662102.00
02/25/2017 04:45,2,0.000,ALERT,213.51,301.77,59.981,1488015903,"201051344000900","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,635374.8,635374.8,27006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015969,1662103.00
02/25/2017 04:45,2,0.000,ALERT,213.51,300.57,59.970,1488015903,"201051344000648","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,624934.8,624934.8,27093,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015971,1662104.00
02/25/2017 04:45,2,0.000,ALERT,213.51,302.07,59.986,1488015903,"201051344000569","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,636903.4,636903.4,26989,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488015973,1662105.00
02/25/2017 04:45,2,0.000,ALERT,213.29,301.17,59.981,1488015903,"201051344000983","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,628286.9,628286.9,27186,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015975,1662106.00
02/25/2017 04:45,2,0.000,ALERT,213.51,301.17,60.034,1488015903,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,616548.7,616548.7,27524,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015977,1662107.00
02/25/2017 04:45,2,0.000,ALERT,213.74,301.77,59.991,1488015903,"201051344000576","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,627789.5,627789.5,27067,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015978,1662108.00
02/25/2017 04:45,2,0.000,ALERT,211.70,297.87,59.970,1488015903,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,829074.9,829074.9,27411,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488015980,1662109.00
02/25/2017 05:00,2,0.000,ALERT,213.51,300.57,59.970,1488016803,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,627039.2,627039.2,27106,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016805,1662110.00
02/25/2017 05:00,2,0.000,ALERT,211.70,298.77,59.975,1488016803,"274151322000085","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,855737.6,855737.6,27119,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016807,1662111.00
02/25/2017 05:00,2,0.000,ALERT,213.96,300.57,59.965,1488016803,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,615794.9,615794.9,27609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016809,1662112.00
02/25/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1488016803,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,618726.4,618726.4,27564,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016810,1662113.00
02/25/2017 05:00,2,0.000,ALERT,212.38,300.27,59.970,1488016803,"201051344000646","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,613570.2,613570.2,27477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016812,1662114.00
02/25/2017 05:00,2,0.000,ALERT,211.25,299.07,59.965,1488016803,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,884970.1,884970.1,26894,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016814,1662115.00
02/25/2017 05:00,2,0.000,ALERT,212.61,300.27,59.970,1488016803,"201051344000585","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,624194.4,624194.4,27636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016816,1662116.00
02/25/2017 05:00,2,0.000,ALERT,212.61,300.57,60.018,1488016803,"201051344001230","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,617068.7,617068.7,27328,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016818,1662117.00
02/25/2017 05:00,2,0.000,ALERT,213.06,301.17,59.970,1488016803,"201051344000582","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,608881.7,608881.7,27512,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016819,1662118.00
02/25/2017 05:00,2,0.000,ALERT,212.16,299.97,59.949,1488016803,"201051344000955","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,624601.8,624601.8,27444,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016821,1662119.00
02/25/2017 05:00,2,0.000,ALERT,211.48,298.17,59.991,1488016803,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,728280.4,728280.4,27849,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016823,1662120.00
02/25/2017 05:00,2,0.000,ALERT,213.06,301.47,59.954,1488016803,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,634389.9,634389.9,27424,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016825,1662121.00
02/25/2017 05:00,2,0.000,ALERT,212.38,300.57,59.981,1488016803,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,620978.2,620978.2,27533,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016827,1662122.00
02/25/2017 05:00,2,0.000,ALERT,212.61,300.27,59.975,1488016803,"201051344000438","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,622115.2,622115.2,27520,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016828,1662123.00
02/25/2017 05:00,2,0.000,ALERT,212.83,299.67,59.981,1488016803,"201051344000417","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,602013.9,602013.9,27757,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016830,1662124.00
02/25/2017 05:00,2,0.000,ALERT,211.70,299.37,59.970,1488016803,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,876290.2,876290.2,26946,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016832,1662125.00
02/25/2017 05:00,2,0.000,ALERT,212.38,298.77,59.975,1488016803,"274151322000076","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,934158.7,934158.7,27045,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016834,1662126.00
02/25/2017 05:00,2,0.000,ALERT,213.06,301.47,59.975,1488016803,"201051344000868","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,617201.1,617201.1,27591,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016836,1662127.00
02/25/2017 05:00,2,0.000,ALERT,211.48,299.37,59.991,1488016803,"274151322000095","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,925267.6,925267.6,27158,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016838,1662128.00
02/25/2017 05:00,2,0.000,ALERT,213.06,300.57,60.007,1488016803,"201051344000988","219011344069620",0.00,-5.50,0,295.76,302.68,0.0,0.0,0.000,575347.2,575347.2,27631,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016839,1662129.00
02/25/2017 05:00,2,0.000,ALERT,212.38,299.37,59.981,1488016803,"201051344001025","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,621775.7,621775.7,27706,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016841,1662130.00
02/25/2017 05:00,2,0.000,ALERT,212.83,300.57,59.959,1488016803,"201051344000458","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,627421.6,627421.6,27252,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016843,1662131.00
02/25/2017 05:00,2,0.000,ALERT,213.51,300.57,59.970,1488016803,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,627113.4,627113.4,27100,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016845,1662132.00
02/25/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1488016803,"201051344000685","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,621989.2,621989.2,27400,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016846,1662133.00
02/25/2017 05:00,2,0.000,ALERT,212.61,299.67,59.949,1488016803,"201051344000917","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,619222.9,619222.9,27380,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016848,1662134.00
02/25/2017 05:00,2,0.000,ALERT,212.61,299.97,59.965,1488016803,"201051344001145","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,625886.1,625886.1,27247,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016850,1662135.00
02/25/2017 05:00,2,0.000,ALERT,212.38,299.37,59.970,1488016803,"201051344000651","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,616789.1,616789.1,27577,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016852,1662136.00
02/25/2017 05:00,2,0.000,ALERT,211.03,298.17,59.959,1488016803,"274151322000088","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,840214.6,840214.6,27163,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016854,1662137.00
02/25/2017 05:00,2,0.000,ALERT,212.16,298.17,59.959,1488016803,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,729128.9,729128.9,27751,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016856,1662138.00
02/25/2017 05:00,2,0.000,ALERT,212.16,299.97,59.965,1488016803,"201051344001135","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,612193.2,612193.2,27628,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016857,1662139.00
