ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 05:00,2,0.000,ALERT,212.61,301.17,59.959,1488016803,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,629431.8,629431.8,27502,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016859,1662140.00
02/25/2017 05:00,2,0.000,ALERT,212.38,299.67,59.959,1488016803,"201051344001203","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,620369.8,620369.8,27640,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016861,1662141.00
02/25/2017 05:00,2,0.000,ALERT,211.25,299.37,59.954,1488016803,"274151322000054","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,857447.8,857447.8,27073,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016863,1662142.00
02/25/2017 05:00,2,0.000,ALERT,213.06,300.27,60.007,1488016803,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,616001.2,616001.2,27644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016864,1662143.00
02/25/2017 05:00,2,0.000,ALERT,212.16,299.97,59.965,1488016803,"201051344001093","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,618020.2,618020.2,27482,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016866,1662144.00
02/25/2017 05:00,2,0.000,ALERT,212.83,300.87,59.965,1488016803,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,635374.8,635374.8,27008,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488016868,1662145.00
02/25/2017 05:00,2,0.000,ALERT,213.06,299.97,59.970,1488016803,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,624934.8,624934.8,27095,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016870,1662146.00
02/25/2017 05:00,2,0.000,ALERT,213.06,301.17,59.970,1488016803,"201051344000569","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,636903.4,636903.4,26991,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016872,1662147.00
02/25/2017 05:00,2,0.000,ALERT,213.06,301.17,59.965,1488016803,"201051344000983","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,628286.9,628286.9,27188,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016874,1662148.00
02/25/2017 05:00,2,0.000,ALERT,213.29,300.87,59.981,1488016803,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,616548.7,616548.7,27526,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016875,1662149.00
02/25/2017 05:00,2,0.000,ALERT,213.74,301.47,59.981,1488016803,"201051344000576","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,627789.5,627789.5,27069,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016877,1662150.00
02/25/2017 05:00,2,0.000,ALERT,211.48,297.26,59.991,1488016803,"274151322000087","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,829074.9,829074.9,27413,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488016879,1662151.00
02/25/2017 05:15,2,0.000,ALERT,213.74,301.47,59.986,1488017703,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,627039.2,627039.2,27108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017705,1662152.00
02/25/2017 05:15,2,0.000,ALERT,211.93,298.47,59.981,1488017703,"274151322000085","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,855737.6,855737.6,27121,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017707,1662153.00
02/25/2017 05:15,2,0.000,ALERT,213.96,301.47,59.975,1488017703,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,615794.9,615794.9,27611,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017709,1662154.00
02/25/2017 05:15,2,0.000,ALERT,213.29,301.47,59.975,1488017703,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,618726.4,618726.4,27566,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017711,1662155.00
02/25/2017 05:15,2,0.000,ALERT,212.16,299.67,59.975,1488017703,"201051344000646","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,613570.2,613570.2,27479,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488017713,1662156.00
02/25/2017 05:15,2,0.000,ALERT,211.25,298.17,59.965,1488017703,"274151322000052","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,884970.1,884970.1,26896,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017714,1662157.00
02/25/2017 05:15,2,0.000,ALERT,212.38,299.67,59.991,1488017703,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,624194.4,624194.4,27638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488017716,1662158.00
02/25/2017 05:15,2,0.000,ALERT,212.38,300.27,59.981,1488017703,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,617068.7,617068.7,27330,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017718,1662159.00
02/25/2017 05:15,2,0.000,ALERT,212.83,300.27,59.975,1488017703,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,608881.7,608881.7,27514,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488017720,1662160.00
02/25/2017 05:15,2,0.000,ALERT,211.70,299.37,59.975,1488017703,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,624601.8,624601.8,27446,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017722,1662161.00
02/25/2017 05:15,2,0.000,ALERT,211.70,297.57,59.975,1488017703,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,728280.4,728280.4,27851,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017723,1662162.00
02/25/2017 05:15,2,0.000,ALERT,213.29,301.77,59.986,1488017703,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,634389.9,634389.9,27426,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017725,1662163.00
02/25/2017 05:15,2,0.000,ALERT,212.16,299.97,59.975,1488017703,"201051344000890","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,620978.2,620978.2,27535,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017727,1662164.00
02/25/2017 05:15,2,0.000,ALERT,212.38,299.67,59.938,1488017703,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,622115.2,622115.2,27522,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017729,1662165.00
02/25/2017 05:15,2,0.000,ALERT,212.61,299.07,59.970,1488017703,"201051344000417","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,602013.9,602013.9,27759,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017731,1662166.00
02/25/2017 05:15,2,0.000,ALERT,211.70,299.37,59.981,1488017703,"274151322000083","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,876290.2,876290.2,26948,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017732,1662167.00
02/25/2017 05:15,2,0.000,ALERT,212.16,298.17,59.959,1488017703,"274151322000076","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,934158.7,934158.7,27047,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017734,1662168.00
02/25/2017 05:15,2,0.000,ALERT,213.29,302.37,59.970,1488017703,"201051344000868","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,617201.1,617201.1,27593,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017736,1662169.00
02/25/2017 05:15,2,0.000,ALERT,211.70,299.67,59.959,1488017703,"274151322000095","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,925267.6,925267.6,27160,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017738,1662170.00
02/25/2017 05:15,2,0.000,ALERT,213.29,301.47,59.965,1488017703,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.68,0.0,0.0,0.000,575347.2,575347.2,27633,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017740,1662171.00
02/25/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1488017703,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,621775.7,621775.7,27708,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488017741,1662172.00
02/25/2017 05:15,2,0.000,ALERT,213.29,301.77,59.996,1488017703,"201051344000458","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,627421.6,627421.6,27254,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017743,1662173.00
02/25/2017 05:15,2,0.000,ALERT,213.96,301.77,59.959,1488017703,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,627113.4,627113.4,27102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017745,1662174.00
02/25/2017 05:15,2,0.000,ALERT,212.61,299.67,59.959,1488017703,"201051344000685","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,621989.2,621989.2,27402,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017747,1662175.00
02/25/2017 05:15,2,0.000,ALERT,212.61,299.37,59.954,1488017703,"201051344000917","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,619222.9,619222.9,27382,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017749,1662176.00
02/25/2017 05:15,2,0.000,ALERT,212.61,299.97,59.965,1488017703,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,625886.1,625886.1,27249,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017751,1662177.00
02/25/2017 05:15,2,0.000,ALERT,212.38,298.77,59.949,1488017703,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,616789.1,616789.1,27579,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017752,1662178.00
02/25/2017 05:15,2,0.000,ALERT,211.03,298.47,59.959,1488017703,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,840214.6,840214.6,27165,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017754,1662179.00
02/25/2017 05:15,2,0.000,ALERT,212.16,297.87,59.938,1488017703,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,729128.9,729128.9,27753,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017756,1662180.00
02/25/2017 05:15,2,0.000,ALERT,212.16,299.67,59.970,1488017703,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,612193.2,612193.2,27630,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488017758,1662181.00
02/25/2017 05:15,2,0.000,ALERT,213.06,302.37,60.007,1488017703,"201051344000594","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,629431.8,629431.8,27504,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017760,1662182.00
02/25/2017 05:15,2,0.000,ALERT,212.38,299.37,59.965,1488017703,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,620369.8,620369.8,27642,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488017762,1662183.00
02/25/2017 05:15,2,0.000,ALERT,211.48,299.37,59.965,1488017703,"274151322000054","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,857447.8,857447.8,27075,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017763,1662184.00
02/25/2017 05:15,2,0.000,ALERT,213.74,301.47,59.965,1488017703,"201051344000867","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,616001.2,616001.2,27646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488017765,1662185.00
02/25/2017 05:15,2,0.000,ALERT,212.38,299.67,59.965,1488017703,"201051344001093","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,618020.2,618020.2,27484,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017767,1662186.00
02/25/2017 05:15,2,0.000,ALERT,213.29,301.77,59.959,1488017703,"201051344000900","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,635374.8,635374.8,27010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017769,1662187.00
02/25/2017 05:15,2,0.000,ALERT,213.51,300.87,59.933,1488017703,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,624934.8,624934.8,27097,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017771,1662188.00
02/25/2017 05:15,2,0.000,ALERT,213.51,302.37,59.959,1488017703,"201051344000569","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,636903.4,636903.4,26993,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017772,1662189.00
02/25/2017 05:15,2,0.000,ALERT,213.51,302.07,59.965,1488017703,"201051344000983","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,628286.9,628286.9,27190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017774,1662190.00
02/25/2017 05:15,2,0.000,ALERT,213.51,301.77,59.965,1488017703,"201051344001158","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,616548.7,616548.7,27528,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017776,1662191.00
02/25/2017 05:15,2,0.000,ALERT,213.74,302.07,60.007,1488017703,"201051344000576","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,627789.5,627789.5,27071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488017778,1662192.00
02/25/2017 05:15,2,0.000,ALERT,211.93,298.47,59.965,1488017703,"274151322000087","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,829074.9,829074.9,27415,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488017780,1662193.00
02/25/2017 05:30,2,0.000,ALERT,213.51,300.87,59.975,1488018603,"201051344000645","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,627039.2,627039.2,27110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018605,1662194.00
02/25/2017 05:30,2,0.000,ALERT,211.48,297.87,59.981,1488018603,"274151322000085","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,855737.6,855737.6,27123,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018607,1662195.00
02/25/2017 05:30,2,0.000,ALERT,213.74,300.87,60.023,1488018603,"201051344000633","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,615794.9,615794.9,27613,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018609,1662196.00
02/25/2017 05:30,2,0.000,ALERT,213.06,300.87,60.023,1488018603,"201051344000469","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,618726.4,618726.4,27568,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018611,1662197.00
02/25/2017 05:30,2,0.000,ALERT,211.93,299.37,59.986,1488018603,"201051344000646","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,613570.2,613570.2,27481,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018613,1662198.00
02/25/2017 05:30,2,0.000,ALERT,211.25,298.17,59.981,1488018603,"274151322000052","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,884970.1,884970.1,26898,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018614,1662199.00
02/25/2017 05:30,2,0.000,ALERT,212.16,299.37,59.981,1488018603,"201051344000585","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,624194.4,624194.4,27640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018616,1662200.00
02/25/2017 05:30,2,0.000,ALERT,212.16,299.97,59.986,1488018603,"201051344001230","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,617068.7,617068.7,27332,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018618,1662201.00
02/25/2017 05:30,2,0.000,ALERT,212.61,300.27,59.991,1488018603,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,608881.7,608881.7,27516,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018620,1662202.00
02/25/2017 05:30,2,0.000,ALERT,211.70,299.37,59.959,1488018603,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,624601.8,624601.8,27448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018622,1662203.00
02/25/2017 05:30,2,0.000,ALERT,211.48,297.26,59.981,1488018603,"274151322000094","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,728280.4,728280.4,27853,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018623,1662204.00
02/25/2017 05:30,2,0.000,ALERT,212.83,301.47,59.991,1488018603,"201051344000579","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,634389.9,634389.9,27428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018625,1662205.00
02/25/2017 05:30,2,0.000,ALERT,211.70,299.67,59.954,1488018603,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,620978.2,620978.2,27537,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018627,1662206.00
02/25/2017 05:30,2,0.000,ALERT,212.16,299.37,59.981,1488018603,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,622115.2,622115.2,27524,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018629,1662207.00
02/25/2017 05:30,2,0.000,ALERT,212.38,299.07,59.949,1488018603,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,602013.9,602013.9,27761,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018631,1662208.00
02/25/2017 05:30,2,0.000,ALERT,211.48,297.87,59.970,1488018603,"274151322000083","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,876290.2,876290.2,26950,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018633,1662209.00
02/25/2017 05:30,2,0.000,ALERT,212.16,297.87,59.986,1488018603,"274151322000076","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,934158.7,934158.7,27049,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018634,1662210.00
02/25/2017 05:30,2,0.000,ALERT,212.83,301.77,59.981,1488018603,"201051344000868","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,617201.1,617201.1,27595,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018636,1662211.00
02/25/2017 05:30,2,0.000,ALERT,211.48,298.77,59.975,1488018603,"274151322000095","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,925267.6,925267.6,27162,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018638,1662212.00
02/25/2017 05:30,2,0.000,ALERT,212.83,300.87,59.986,1488018603,"201051344000988","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,575347.2,575347.2,27635,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018640,1662213.00
02/25/2017 05:30,2,0.000,ALERT,211.93,298.77,59.954,1488018603,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,621775.7,621775.7,27710,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018642,1662214.00
02/25/2017 05:30,2,0.000,ALERT,212.83,301.17,59.986,1488018603,"201051344000458","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,627421.6,627421.6,27256,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018643,1662215.00
02/25/2017 05:30,2,0.000,ALERT,213.51,301.17,59.986,1488018603,"201051344000853","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,627113.4,627113.4,27104,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018645,1662216.00
02/25/2017 05:30,2,0.000,ALERT,212.38,299.67,59.986,1488018603,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,621989.2,621989.2,27404,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018647,1662217.00
02/25/2017 05:30,2,0.000,ALERT,212.16,299.07,59.970,1488018603,"201051344000917","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,619222.9,619222.9,27384,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018649,1662218.00
02/25/2017 05:30,2,0.000,ALERT,212.38,299.97,59.981,1488018603,"201051344001145","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,625886.1,625886.1,27251,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018651,1662219.00
02/25/2017 05:30,2,0.000,ALERT,212.16,298.77,59.981,1488018603,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,616789.1,616789.1,27581,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018652,1662220.00
02/25/2017 05:30,2,0.000,ALERT,210.80,297.26,59.975,1488018603,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,840214.6,840214.6,27167,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018654,1662221.00
02/25/2017 05:30,2,0.000,ALERT,211.93,296.96,59.965,1488018603,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,729128.9,729128.9,27755,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018656,1662222.00
02/25/2017 05:30,2,0.000,ALERT,211.70,299.67,59.981,1488018603,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,612193.2,612193.2,27632,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018658,1662223.00
02/25/2017 05:30,2,0.000,ALERT,212.61,301.47,59.986,1488018603,"201051344000594","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,629431.8,629431.8,27506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018660,1662224.00
02/25/2017 05:30,2,0.000,ALERT,212.16,299.37,59.986,1488018603,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,620369.8,620369.8,27644,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018661,1662225.00
02/25/2017 05:30,2,0.000,ALERT,211.03,298.47,59.996,1488018603,"274151322000054","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,857447.8,857447.8,27077,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018663,1662226.00
02/25/2017 05:30,2,0.000,ALERT,213.29,300.27,59.991,1488018603,"201051344000867","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,616001.2,616001.2,27648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018665,1662227.00
02/25/2017 05:30,2,0.000,ALERT,212.16,299.67,59.991,1488018603,"201051344001093","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,618020.2,618020.2,27486,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018667,1662228.00
02/25/2017 05:30,2,0.000,ALERT,212.83,300.87,59.959,1488018603,"201051344000900","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,635374.8,635374.8,27012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018669,1662229.00
02/25/2017 05:30,2,0.000,ALERT,213.06,299.97,59.996,1488018603,"201051344000648","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,624934.8,624934.8,27099,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488018671,1662230.00
02/25/2017 05:30,2,0.000,ALERT,213.06,301.17,60.028,1488018603,"201051344000569","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,636903.4,636903.4,26995,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018672,1662231.00
02/25/2017 05:30,2,0.000,ALERT,212.83,300.87,59.986,1488018603,"201051344000983","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,628286.9,628286.9,27192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018675,1662232.00
02/25/2017 05:30,2,0.000,ALERT,213.06,300.57,59.981,1488018603,"201051344001158","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,616548.7,616548.7,27530,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018676,1662233.00
02/25/2017 05:30,2,0.000,ALERT,213.51,301.47,59.986,1488018603,"201051344000576","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,627789.5,627789.5,27073,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018678,1662234.00
02/25/2017 05:30,2,0.000,ALERT,211.48,296.96,59.970,1488018603,"274151322000087","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,829074.9,829074.9,27417,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488018680,1662235.00
02/25/2017 05:45,2,0.000,ALERT,213.29,300.27,59.991,1488019503,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,627039.2,627039.2,27112,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019505,1662236.00
02/25/2017 05:45,2,0.000,ALERT,211.48,297.26,59.954,1488019503,"274151322000085","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,855737.6,855737.6,27125,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019507,1662237.00
02/25/2017 05:45,2,0.000,ALERT,213.51,300.27,59.986,1488019503,"201051344000633","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,615794.9,615794.9,27615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019509,1662238.00
02/25/2017 05:45,2,0.000,ALERT,212.83,300.27,59.954,1488019503,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,618726.4,618726.4,27570,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488019511,1662239.00
02/25/2017 05:45,2,0.000,ALERT,211.93,298.77,59.981,1488019503,"201051344000646","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,613570.2,613570.2,27483,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019513,1662240.00
02/25/2017 05:45,2,0.000,ALERT,211.25,297.57,59.954,1488019503,"274151322000052","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,884970.1,884970.1,26900,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019515,1662241.00
02/25/2017 05:45,2,0.000,ALERT,212.16,299.07,59.991,1488019503,"201051344000585","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,624194.4,624194.4,27642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488019516,1662242.00
02/25/2017 05:45,2,0.000,ALERT,211.93,299.07,59.954,1488019503,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,617068.7,617068.7,27334,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488019518,1662243.00
02/25/2017 05:45,2,0.000,ALERT,212.61,299.67,59.965,1488019503,"201051344000582","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,608881.7,608881.7,27518,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488019520,1662244.00
02/25/2017 05:45,2,0.000,ALERT,211.70,298.77,59.996,1488019503,"201051344000955","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,624601.8,624601.8,27450,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488019522,1662245.00
02/25/2017 05:45,2,0.000,ALERT,211.25,296.96,59.954,1488019503,"274151322000094","219011344069620",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,728280.4,728280.4,27855,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019524,1662246.00
02/25/2017 05:45,2,0.000,ALERT,212.83,301.17,59.965,1488019503,"201051344000579","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,634389.9,634389.9,27430,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019525,1662247.00
02/25/2017 05:45,2,0.000,ALERT,211.93,299.37,59.959,1488019503,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,620978.2,620978.2,27539,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019527,1662248.00
02/25/2017 05:45,2,0.000,ALERT,212.16,299.07,59.965,1488019503,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,622115.2,622115.2,27526,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019529,1662249.00
02/25/2017 05:45,2,0.000,ALERT,212.38,298.47,59.944,1488019503,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,602013.9,602013.9,27763,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019531,1662250.00
02/25/2017 05:45,2,0.000,ALERT,211.48,297.57,59.954,1488019503,"274151322000083","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,876290.2,876290.2,26952,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019533,1662251.00
02/25/2017 05:45,2,0.000,ALERT,211.93,297.57,59.954,1488019503,"274151322000076","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,934158.7,934158.7,27051,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019535,1662252.00
02/25/2017 05:45,2,0.000,ALERT,212.83,301.17,59.965,1488019503,"201051344000868","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,617201.1,617201.1,27597,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019537,1662253.00
02/25/2017 05:45,2,0.000,ALERT,211.25,298.47,59.928,1488019503,"274151322000095","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,925267.6,925267.6,27164,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019538,1662254.00
02/25/2017 05:45,2,0.000,ALERT,212.61,300.27,59.975,1488019503,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,575347.2,575347.2,27637,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019540,1662255.00
02/25/2017 05:45,2,0.000,ALERT,211.70,298.17,59.965,1488019503,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,621775.7,621775.7,27712,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019542,1662256.00
02/25/2017 05:45,2,0.000,ALERT,212.83,300.57,59.970,1488019503,"201051344000458","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,627421.6,627421.6,27258,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019544,1662257.00
02/25/2017 05:45,2,0.000,ALERT,213.29,300.57,59.965,1488019503,"201051344000853","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,627113.4,627113.4,27106,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019546,1662258.00
02/25/2017 05:45,2,0.000,ALERT,212.38,298.77,59.991,1488019503,"201051344000685","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,621989.2,621989.2,27406,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488019548,1662259.00
02/25/2017 05:45,2,0.000,ALERT,212.16,298.47,59.970,1488019503,"201051344000917","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,619222.9,619222.9,27386,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019549,1662260.00
02/25/2017 05:45,2,0.000,ALERT,212.38,299.07,59.970,1488019503,"201051344001145","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,625886.1,625886.1,27253,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019551,1662261.00
02/25/2017 05:45,2,0.000,ALERT,211.93,298.17,59.986,1488019503,"201051344000651","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,616789.1,616789.1,27583,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488019553,1662262.00
02/25/2017 05:45,2,0.000,ALERT,211.03,296.96,59.986,1488019503,"274151322000088","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,840214.6,840214.6,27169,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019555,1662263.00
02/25/2017 05:45,2,0.000,ALERT,211.93,296.96,59.996,1488019503,"274151322000068","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,729128.9,729128.9,27757,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019556,1662264.00
02/25/2017 05:45,2,0.000,ALERT,211.48,298.77,59.991,1488019503,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,612193.2,612193.2,27634,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019558,1662265.00
02/25/2017 05:45,2,0.000,ALERT,212.38,301.17,60.002,1488019503,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,629431.8,629431.8,27508,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019560,1662266.00
02/25/2017 05:45,2,0.000,ALERT,212.16,298.47,60.007,1488019503,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,620369.8,620369.8,27646,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019562,1662267.00
02/25/2017 05:45,2,0.000,ALERT,211.03,297.87,59.996,1488019503,"274151322000054","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,857447.8,857447.8,27079,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019564,1662268.00
02/25/2017 05:45,2,0.000,ALERT,213.06,300.27,60.007,1488019503,"201051344000867","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,616001.2,616001.2,27650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019565,1662269.00
02/25/2017 05:45,2,0.000,ALERT,211.93,298.77,59.981,1488019503,"201051344001093","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,618020.2,618020.2,27488,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019567,1662270.00
02/25/2017 05:45,2,0.000,ALERT,212.61,300.27,59.996,1488019503,"201051344000900","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,635374.8,635374.8,27014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019569,1662271.00
02/25/2017 05:45,2,0.000,ALERT,213.06,299.97,60.007,1488019503,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,624934.8,624934.8,27101,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019571,1662272.00
02/25/2017 05:45,2,0.000,ALERT,212.83,301.17,59.991,1488019503,"201051344000569","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,636903.4,636903.4,26997,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019573,1662273.00
02/25/2017 05:45,2,0.000,ALERT,212.83,300.57,59.959,1488019503,"201051344000983","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,628286.9,628286.9,27194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488019574,1662274.00
02/25/2017 05:45,2,0.000,ALERT,213.06,300.57,60.002,1488019503,"201051344001158","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,616548.7,616548.7,27532,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488019576,1662275.00
02/25/2017 05:45,2,0.000,ALERT,213.29,301.17,59.996,1488019503,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,627789.5,627789.5,27075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019578,1662276.00
02/25/2017 05:45,2,0.000,ALERT,211.25,296.06,59.965,1488019503,"274151322000087","219011344069620",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,829074.9,829074.9,27419,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488019580,1662277.00
02/25/2017 06:00,2,0.000,ALERT,213.06,300.27,59.991,1488020404,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,627039.2,627039.2,27114,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020406,1662278.00
02/25/2017 06:00,2,0.000,ALERT,211.03,296.96,59.991,1488020404,"274151322000085","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,855737.6,855737.6,27127,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020408,1662279.00
02/25/2017 06:00,2,0.000,ALERT,213.29,300.27,59.986,1488020404,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,615794.9,615794.9,27617,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020410,1662280.00
02/25/2017 06:00,2,0.000,ALERT,212.61,300.27,59.981,1488020404,"201051344000469","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,618726.4,618726.4,27572,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020412,1662281.00
02/25/2017 06:00,2,0.000,ALERT,211.48,298.77,60.002,1488020404,"201051344000646","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,613570.2,613570.2,27485,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020413,1662282.00
02/25/2017 06:00,2,0.000,ALERT,210.80,297.57,59.991,1488020404,"274151322000052","219011344069620",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,884970.1,884970.1,26902,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020415,1662283.00
02/25/2017 06:00,2,0.000,ALERT,211.93,299.07,59.991,1488020404,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,624194.4,624194.4,27644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020417,1662284.00
