ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 06:00,2,0.000,ALERT,211.70,299.07,59.954,1488020404,"201051344001230","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,617068.7,617068.7,27336,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020419,1662285.00
02/25/2017 06:00,2,0.000,ALERT,212.38,299.67,59.991,1488020404,"201051344000582","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,608881.7,608881.7,27520,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020420,1662286.00
02/25/2017 06:00,2,0.000,ALERT,211.25,298.77,59.975,1488020404,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,624601.8,624601.8,27452,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020422,1662287.00
02/25/2017 06:00,2,0.000,ALERT,210.80,296.36,59.975,1488020404,"274151322000094","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,728280.4,728280.4,27857,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020424,1662288.00
02/25/2017 06:00,2,0.000,ALERT,212.61,300.87,59.981,1488020404,"201051344000579","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,634389.9,634389.9,27432,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020426,1662289.00
02/25/2017 06:00,2,0.000,ALERT,211.48,299.07,59.944,1488020404,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,620978.2,620978.2,27541,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020428,1662290.00
02/25/2017 06:00,2,0.000,ALERT,211.70,298.77,59.981,1488020404,"201051344000438","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,622115.2,622115.2,27528,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488020429,1662291.00
02/25/2017 06:00,2,0.000,ALERT,211.93,298.47,59.981,1488020404,"201051344000417","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,602013.9,602013.9,27765,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488020431,1662292.00
02/25/2017 06:00,2,0.000,ALERT,210.80,296.96,59.970,1488020404,"274151322000083","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,876290.2,876290.2,26954,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020433,1662293.00
02/25/2017 06:00,2,0.000,ALERT,211.48,297.57,60.007,1488020404,"274151322000076","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,934158.7,934158.7,27053,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020435,1662294.00
02/25/2017 06:00,2,0.000,ALERT,212.61,301.17,59.965,1488020404,"201051344000868","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,617201.1,617201.1,27599,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488020437,1662295.00
02/25/2017 06:00,2,0.000,ALERT,211.03,298.17,59.996,1488020404,"274151322000095","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,925267.6,925267.6,27166,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488020438,1662296.00
02/25/2017 06:00,2,0.000,ALERT,212.38,300.27,59.965,1488020404,"201051344000988","219011344069620",0.00,-6.00,0,296.06,302.68,0.0,0.0,0.000,575347.2,575347.2,27639,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488020440,1662297.00
02/25/2017 06:00,2,0.000,ALERT,211.48,297.87,59.970,1488020404,"201051344001025","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,621775.7,621775.7,27714,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020442,1662298.00
02/25/2017 06:00,2,0.000,ALERT,212.61,300.87,59.959,1488020404,"201051344000458","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,627421.6,627421.6,27260,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020444,1662299.00
02/25/2017 06:00,2,0.000,ALERT,213.29,300.57,59.965,1488020404,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,627113.4,627113.4,27108,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020446,1662300.00
02/25/2017 06:00,2,0.000,ALERT,212.16,298.77,59.965,1488020404,"201051344000685","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,621989.2,621989.2,27408,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020447,1662301.00
02/25/2017 06:00,2,0.000,ALERT,211.93,298.17,59.959,1488020404,"201051344000917","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,619222.9,619222.9,27388,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488020449,1662302.00
02/25/2017 06:00,2,0.000,ALERT,211.93,299.07,59.959,1488020404,"201051344001145","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,625886.1,625886.1,27255,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020451,1662303.00
02/25/2017 06:00,2,0.000,ALERT,211.70,298.17,59.965,1488020404,"201051344000651","219011344069620",0.00,-7.00,0,296.66,299.97,0.0,0.0,0.000,616789.1,616789.1,27585,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488020453,1662304.00
02/25/2017 06:00,2,0.000,ALERT,210.57,297.26,59.954,1488020404,"274151322000088","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,840214.6,840214.6,27171,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020455,1662305.00
02/25/2017 06:00,2,0.000,ALERT,211.70,296.36,60.002,1488020404,"274151322000068","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,729128.9,729128.9,27759,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020457,1662306.00
02/25/2017 06:00,2,0.000,ALERT,211.25,298.47,59.965,1488020404,"201051344001135","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,612193.2,612193.2,27636,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020459,1662307.00
02/25/2017 06:00,2,0.000,ALERT,212.16,300.87,59.965,1488020404,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,629431.8,629431.8,27510,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488020460,1662308.00
02/25/2017 06:00,2,0.000,ALERT,211.70,298.47,59.970,1488020404,"201051344001203","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,620369.8,620369.8,27648,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020462,1662309.00
02/25/2017 06:00,2,0.000,ALERT,210.57,297.26,59.959,1488020404,"274151322000054","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,857447.8,857447.8,27081,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020464,1662310.00
02/25/2017 06:00,2,0.000,ALERT,212.83,299.97,59.986,1488020404,"201051344000867","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,616001.2,616001.2,27652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020466,1662311.00
02/25/2017 06:00,2,0.000,ALERT,211.70,298.77,59.991,1488020404,"201051344001093","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,618020.2,618020.2,27490,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020467,1662312.00
02/25/2017 06:00,2,0.000,ALERT,212.38,300.57,59.959,1488020404,"201051344000900","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,635374.8,635374.8,27016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020469,1662313.00
02/25/2017 06:00,2,0.000,ALERT,212.61,299.97,59.912,1488020404,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,624934.8,624934.8,27103,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020471,1662314.00
02/25/2017 06:00,2,0.000,ALERT,212.83,301.17,59.959,1488020404,"201051344000569","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,636903.4,636903.4,26999,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020473,1662315.00
02/25/2017 06:00,2,0.000,ALERT,212.61,300.57,59.949,1488020404,"201051344000983","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,628286.9,628286.9,27196,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020475,1662316.00
02/25/2017 06:00,2,0.000,ALERT,212.83,300.57,59.933,1488020404,"201051344001158","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,616548.7,616548.7,27534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020476,1662317.00
02/25/2017 06:00,2,0.000,ALERT,213.06,301.17,59.959,1488020404,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,627789.5,627789.5,27077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020478,1662318.00
02/25/2017 06:00,2,0.000,ALERT,211.03,296.66,59.944,1488020404,"274151322000087","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,829074.9,829074.9,27421,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488020480,1662319.00
02/25/2017 06:15,2,0.000,ALERT,213.06,300.27,59.944,1488021303,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,627039.2,627039.2,27116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021305,1662320.00
02/25/2017 06:15,2,0.000,ALERT,211.03,296.66,59.965,1488021303,"274151322000085","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,855737.6,855737.6,27129,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021307,1662321.00
02/25/2017 06:15,2,0.000,ALERT,213.29,299.97,59.996,1488021303,"201051344000633","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,615794.9,615794.9,27619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021308,1662322.00
02/25/2017 06:15,2,0.000,ALERT,212.83,300.57,59.970,1488021303,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,618726.4,618726.4,27574,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021310,1662323.00
02/25/2017 06:15,2,0.000,ALERT,211.70,298.77,59.970,1488021303,"201051344000646","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,613570.2,613570.2,27487,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021312,1662324.00
02/25/2017 06:15,2,0.000,ALERT,210.80,297.87,60.002,1488021303,"274151322000052","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,884970.1,884970.1,26904,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021314,1662325.00
02/25/2017 06:15,2,0.000,ALERT,211.93,299.07,59.965,1488021303,"201051344000585","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,624194.4,624194.4,27646,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021316,1662326.00
02/25/2017 06:15,2,0.000,ALERT,211.70,299.07,59.970,1488021303,"201051344001230","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,617068.7,617068.7,27338,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021317,1662327.00
02/25/2017 06:15,2,0.000,ALERT,212.16,299.67,59.981,1488021303,"201051344000582","219011344069620",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,608881.7,608881.7,27522,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021319,1662328.00
02/25/2017 06:15,2,0.000,ALERT,211.25,298.77,59.986,1488021303,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,624601.8,624601.8,27454,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021321,1662329.00
02/25/2017 06:15,2,0.000,ALERT,211.03,296.36,59.954,1488021303,"274151322000094","219011344069620",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,728280.4,728280.4,27859,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021323,1662330.00
02/25/2017 06:15,2,0.000,ALERT,212.61,300.87,59.965,1488021303,"201051344000579","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,634389.9,634389.9,27434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021325,1662331.00
02/25/2017 06:15,2,0.000,ALERT,211.70,299.37,59.965,1488021303,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,620978.2,620978.2,27543,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021327,1662332.00
02/25/2017 06:15,2,0.000,ALERT,211.70,298.77,59.933,1488021303,"201051344000438","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,622115.2,622115.2,27530,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021328,1662333.00
02/25/2017 06:15,2,0.000,ALERT,211.93,298.17,59.970,1488021303,"201051344000417","219011344069620",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,602013.9,602013.9,27767,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021330,1662334.00
02/25/2017 06:15,2,0.000,ALERT,211.03,296.96,59.933,1488021303,"274151322000083","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,876290.2,876290.2,26956,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021332,1662335.00
02/25/2017 06:15,2,0.000,ALERT,211.48,296.66,59.970,1488021303,"274151322000076","219011344069620",0.00,-6.00,0,294.26,299.67,0.0,0.0,0.000,934158.7,934158.7,27055,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021334,1662336.00
02/25/2017 06:15,2,0.000,ALERT,212.61,300.87,60.012,1488021303,"201051344000868","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,617201.1,617201.1,27601,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021336,1662337.00
02/25/2017 06:15,2,0.000,ALERT,211.03,297.87,59.959,1488021303,"274151322000095","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,925267.6,925267.6,27168,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021337,1662338.00
02/25/2017 06:15,2,0.000,ALERT,212.38,299.97,59.959,1488021303,"201051344000988","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,575347.2,575347.2,27641,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021339,1662339.00
02/25/2017 06:15,2,0.000,ALERT,211.48,297.87,59.965,1488021303,"201051344001025","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,621775.7,621775.7,27716,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021341,1662340.00
02/25/2017 06:15,2,0.000,ALERT,212.61,300.27,59.959,1488021303,"201051344000458","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,627421.6,627421.6,27262,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021343,1662341.00
02/25/2017 06:15,2,0.000,ALERT,213.29,300.27,59.954,1488021303,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,627113.4,627113.4,27110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021345,1662342.00
02/25/2017 06:15,2,0.000,ALERT,211.93,298.77,59.965,1488021303,"201051344000685","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,621989.2,621989.2,27410,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021347,1662343.00
02/25/2017 06:15,2,0.000,ALERT,211.93,298.17,59.938,1488021303,"201051344000917","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,619222.9,619222.9,27390,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021348,1662344.00
02/25/2017 06:15,2,0.000,ALERT,211.93,298.77,59.954,1488021303,"201051344001145","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,625886.1,625886.1,27257,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021350,1662345.00
02/25/2017 06:15,2,0.000,ALERT,211.70,297.87,59.954,1488021303,"201051344000651","219011344069620",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,616789.1,616789.1,27587,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021352,1662346.00
02/25/2017 06:15,2,0.000,ALERT,210.57,296.36,59.954,1488021303,"274151322000088","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,840214.6,840214.6,27173,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021354,1662347.00
02/25/2017 06:15,2,0.000,ALERT,211.70,296.06,59.954,1488021303,"274151322000068","219011344069620",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,729128.9,729128.9,27761,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021355,1662348.00
02/25/2017 06:15,2,0.000,ALERT,211.25,298.47,59.959,1488021303,"201051344001135","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,612193.2,612193.2,27638,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021357,1662349.00
02/25/2017 06:15,2,0.000,ALERT,212.16,300.57,59.959,1488021303,"201051344000594","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,629431.8,629431.8,27512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021359,1662350.00
02/25/2017 06:15,2,0.000,ALERT,211.70,298.17,59.965,1488021303,"201051344001203","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,620369.8,620369.8,27650,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021361,1662351.00
02/25/2017 06:15,2,0.000,ALERT,210.57,296.96,59.959,1488021303,"274151322000054","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,857447.8,857447.8,27083,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021363,1662352.00
02/25/2017 06:15,2,0.000,ALERT,212.83,299.67,59.981,1488021303,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,616001.2,616001.2,27654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021365,1662353.00
02/25/2017 06:15,2,0.000,ALERT,211.70,298.77,59.981,1488021303,"201051344001093","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,618020.2,618020.2,27492,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021366,1662354.00
02/25/2017 06:15,2,0.000,ALERT,212.38,299.97,59.965,1488021303,"201051344000900","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,635374.8,635374.8,27018,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021368,1662355.00
02/25/2017 06:15,2,0.000,ALERT,212.61,299.67,59.981,1488021303,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,624934.8,624934.8,27105,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021370,1662356.00
02/25/2017 06:15,2,0.000,ALERT,212.61,300.57,59.944,1488021303,"201051344000569","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,636903.4,636903.4,27001,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021372,1662357.00
02/25/2017 06:15,2,0.000,ALERT,212.61,300.27,59.975,1488021303,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,628286.9,628286.9,27198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021374,1662358.00
02/25/2017 06:15,2,0.000,ALERT,212.83,300.27,60.023,1488021303,"201051344001158","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,616548.7,616548.7,27536,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488021376,1662359.00
02/25/2017 06:15,2,0.000,ALERT,213.06,300.57,59.938,1488021303,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,627789.5,627789.5,27079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021378,1662360.00
02/25/2017 06:15,2,0.000,ALERT,210.80,296.06,59.981,1488021303,"274151322000087","219011344069620",0.00,-5.00,0,293.36,298.47,0.0,0.0,0.000,829074.9,829074.9,27423,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488021379,1662361.00
02/25/2017 06:30,2,0.000,ALERT,213.29,300.87,59.938,1488022203,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,627039.2,627039.2,27118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022205,1662362.00
02/25/2017 06:30,2,0.000,ALERT,211.03,297.57,59.959,1488022203,"274151322000085","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,855737.6,855737.6,27131,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022207,1662363.00
02/25/2017 06:30,2,0.000,ALERT,213.51,300.87,59.949,1488022203,"201051344000633","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,615794.9,615794.9,27621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022209,1662364.00
02/25/2017 06:30,2,0.000,ALERT,213.06,300.87,59.949,1488022203,"201051344000469","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,618726.4,618726.4,27576,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488022211,1662365.00
02/25/2017 06:30,2,0.000,ALERT,211.70,298.77,59.949,1488022203,"201051344000646","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,613570.2,613570.2,27489,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022212,1662366.00
02/25/2017 06:30,2,0.000,ALERT,210.80,298.47,59.986,1488022203,"274151322000052","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,884970.1,884970.1,26906,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022214,1662367.00
02/25/2017 06:30,2,0.000,ALERT,211.70,298.77,59.954,1488022203,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,624194.4,624194.4,27648,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022216,1662368.00
02/25/2017 06:30,2,0.000,ALERT,211.70,299.07,59.954,1488022203,"201051344001230","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,617068.7,617068.7,27340,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022218,1662369.00
02/25/2017 06:30,2,0.000,ALERT,212.38,299.67,59.959,1488022203,"201051344000582","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,608881.7,608881.7,27524,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022219,1662370.00
02/25/2017 06:30,2,0.000,ALERT,211.48,298.77,59.954,1488022203,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,624601.8,624601.8,27456,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022221,1662371.00
02/25/2017 06:30,2,0.000,ALERT,211.03,296.66,59.986,1488022203,"274151322000094","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,728280.4,728280.4,27861,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022223,1662372.00
02/25/2017 06:30,2,0.000,ALERT,212.83,301.47,59.959,1488022203,"201051344000579","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,634389.9,634389.9,27436,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022225,1662373.00
02/25/2017 06:30,2,0.000,ALERT,211.70,299.07,59.965,1488022203,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,620978.2,620978.2,27545,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022227,1662374.00
02/25/2017 06:30,2,0.000,ALERT,211.70,298.47,59.975,1488022203,"201051344000438","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,622115.2,622115.2,27532,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022229,1662375.00
02/25/2017 06:30,2,0.000,ALERT,211.93,298.17,59.959,1488022203,"201051344000417","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,602013.9,602013.9,27769,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488022230,1662376.00
02/25/2017 06:30,2,0.000,ALERT,211.25,297.57,59.954,1488022203,"274151322000083","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,876290.2,876290.2,26958,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022232,1662377.00
02/25/2017 06:30,2,0.000,ALERT,211.70,297.57,59.996,1488022203,"274151322000076","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,934158.7,934158.7,27057,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022234,1662378.00
02/25/2017 06:30,2,0.000,ALERT,212.83,301.47,59.954,1488022203,"201051344000868","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,617201.1,617201.1,27603,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488022237,1662379.00
02/25/2017 06:30,2,0.000,ALERT,211.03,298.47,59.959,1488022203,"274151322000095","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,925267.6,925267.6,27170,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022238,1662380.00
02/25/2017 06:30,2,0.000,ALERT,212.61,300.57,59.959,1488022203,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,575347.2,575347.2,27643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488022240,1662381.00
02/25/2017 06:30,2,0.000,ALERT,211.48,297.87,59.959,1488022203,"201051344001025","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,621775.7,621775.7,27718,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022242,1662382.00
02/25/2017 06:30,2,0.000,ALERT,212.61,300.57,59.975,1488022203,"201051344000458","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,627421.6,627421.6,27264,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022244,1662383.00
02/25/2017 06:30,2,0.000,ALERT,213.29,300.57,59.949,1488022203,"201051344000853","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,627113.4,627113.4,27112,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022246,1662384.00
02/25/2017 06:30,2,0.000,ALERT,211.93,298.47,60.007,1488022203,"201051344000685","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,621989.2,621989.2,27412,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488022247,1662385.00
02/25/2017 06:30,2,0.000,ALERT,211.93,298.47,59.965,1488022203,"201051344000917","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,619222.9,619222.9,27392,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022249,1662386.00
02/25/2017 06:30,2,0.000,ALERT,212.16,299.07,59.981,1488022203,"201051344001145","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,625886.1,625886.1,27259,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022251,1662387.00
02/25/2017 06:30,2,0.000,ALERT,211.70,297.87,59.970,1488022203,"201051344000651","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,616789.1,616789.1,27589,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488022253,1662388.00
02/25/2017 06:30,2,0.000,ALERT,210.35,296.66,59.965,1488022203,"274151322000088","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,840214.6,840214.6,27175,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022254,1662389.00
02/25/2017 06:30,2,0.000,ALERT,211.48,296.66,59.970,1488022203,"274151322000068","219011344069620",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,729128.9,729128.9,27763,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022256,1662390.00
02/25/2017 06:30,2,0.000,ALERT,211.25,298.47,59.965,1488022203,"201051344001135","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,612193.2,612193.2,27640,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022258,1662391.00
02/25/2017 06:30,2,0.000,ALERT,212.38,301.17,59.975,1488022203,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,629431.8,629431.8,27514,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022260,1662392.00
02/25/2017 06:30,2,0.000,ALERT,211.70,298.17,59.981,1488022203,"201051344001203","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,620369.8,620369.8,27652,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022262,1662393.00
02/25/2017 06:30,2,0.000,ALERT,210.57,296.66,59.959,1488022203,"274151322000054","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,857447.8,857447.8,27085,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022263,1662394.00
02/25/2017 06:30,2,0.000,ALERT,213.06,300.27,59.965,1488022203,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,616001.2,616001.2,27656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022265,1662395.00
02/25/2017 06:30,2,0.000,ALERT,211.70,298.77,59.970,1488022203,"201051344001093","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,618020.2,618020.2,27494,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488022267,1662396.00
02/25/2017 06:30,2,0.000,ALERT,212.61,300.57,59.975,1488022203,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,635374.8,635374.8,27020,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022269,1662397.00
02/25/2017 06:30,2,0.000,ALERT,212.83,299.97,60.023,1488022203,"201051344000648","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,624934.8,624934.8,27107,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022271,1662398.00
02/25/2017 06:30,2,0.000,ALERT,212.61,301.17,59.986,1488022203,"201051344000569","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,636903.4,636903.4,27003,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022272,1662399.00
02/25/2017 06:30,2,0.000,ALERT,212.61,300.87,60.023,1488022203,"201051344000983","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,628286.9,628286.9,27200,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022274,1662400.00
02/25/2017 06:30,2,0.000,ALERT,212.83,300.57,59.981,1488022203,"201051344001158","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,616548.7,616548.7,27538,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488022276,1662401.00
02/25/2017 06:30,2,0.000,ALERT,213.06,300.87,59.970,1488022203,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,627789.5,627789.5,27081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022278,1662402.00
02/25/2017 06:30,2,0.000,ALERT,210.80,296.06,60.012,1488022203,"274151322000087","219011344069620",0.00,-5.00,0,293.66,298.47,0.0,0.0,0.000,829074.9,829074.9,27425,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488022280,1662403.00
02/25/2017 06:45,2,0.000,ALERT,212.61,300.27,59.949,1488023103,"201051344000645","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,627039.2,627039.2,27120,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023105,1662404.00
02/25/2017 06:45,2,0.000,ALERT,210.80,297.26,59.954,1488023103,"274151322000085","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,855737.6,855737.6,27133,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023107,1662405.00
02/25/2017 06:45,2,0.000,ALERT,213.06,300.27,59.986,1488023103,"201051344000633","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,615794.9,615794.9,27623,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023108,1662406.00
02/25/2017 06:45,2,0.000,ALERT,212.38,300.27,59.949,1488023103,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,618726.4,618726.4,27578,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488023110,1662407.00
02/25/2017 06:45,2,0.000,ALERT,211.25,298.47,59.954,1488023103,"201051344000646","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,613570.2,613570.2,27491,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023112,1662408.00
02/25/2017 06:45,2,0.000,ALERT,210.57,296.96,59.954,1488023103,"274151322000052","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,884970.1,884970.1,26908,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023114,1662409.00
02/25/2017 06:45,2,0.000,ALERT,211.70,298.77,59.965,1488023103,"201051344000585","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,624194.4,624194.4,27650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023115,1662410.00
02/25/2017 06:45,2,0.000,ALERT,211.70,299.37,59.954,1488023103,"201051344001230","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,617068.7,617068.7,27342,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488023117,1662411.00
02/25/2017 06:45,2,0.000,ALERT,212.16,299.67,59.991,1488023103,"201051344000582","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,608881.7,608881.7,27526,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023119,1662412.00
02/25/2017 06:45,2,0.000,ALERT,211.25,298.77,60.028,1488023103,"201051344000955","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,624601.8,624601.8,27458,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023121,1662413.00
02/25/2017 06:45,2,0.000,ALERT,210.80,296.66,59.970,1488023103,"274151322000094","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,728280.4,728280.4,27863,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023123,1662414.00
02/25/2017 06:45,2,0.000,ALERT,212.38,300.87,59.970,1488023103,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,634389.9,634389.9,27438,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023125,1662415.00
02/25/2017 06:45,2,0.000,ALERT,211.48,299.37,59.986,1488023103,"201051344000890","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,620978.2,620978.2,27547,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023126,1662416.00
02/25/2017 06:45,2,0.000,ALERT,211.70,299.07,59.975,1488023103,"201051344000438","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,622115.2,622115.2,27534,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023128,1662417.00
02/25/2017 06:45,2,0.000,ALERT,211.93,298.47,59.981,1488023103,"201051344000417","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,602013.9,602013.9,27771,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023130,1662418.00
02/25/2017 06:45,2,0.000,ALERT,210.80,298.17,59.975,1488023103,"274151322000083","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,876290.2,876290.2,26960,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023132,1662419.00
02/25/2017 06:45,2,0.000,ALERT,211.25,296.96,59.981,1488023103,"274151322000076","219011344069620",0.00,-6.00,0,294.56,299.07,0.0,0.0,0.000,934158.7,934158.7,27059,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023134,1662420.00
02/25/2017 06:45,2,0.000,ALERT,212.38,301.17,59.933,1488023103,"201051344000868","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,617201.1,617201.1,27605,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023135,1662421.00
02/25/2017 06:45,2,0.000,ALERT,210.80,298.47,59.975,1488023103,"274151322000095","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,925267.6,925267.6,27172,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023137,1662422.00
02/25/2017 06:45,2,0.000,ALERT,212.16,300.27,60.007,1488023103,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,575347.2,575347.2,27645,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023139,1662423.00
02/25/2017 06:45,2,0.000,ALERT,211.25,297.87,59.965,1488023103,"201051344001025","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,621775.7,621775.7,27720,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023141,1662424.00
02/25/2017 06:45,2,0.000,ALERT,212.16,300.57,59.975,1488023103,"201051344000458","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,627421.6,627421.6,27266,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023143,1662425.00
02/25/2017 06:45,2,0.000,ALERT,212.83,300.57,59.965,1488023103,"201051344000853","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,627113.4,627113.4,27114,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023144,1662426.00
02/25/2017 06:45,2,0.000,ALERT,211.93,298.77,59.965,1488023103,"201051344000685","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,621989.2,621989.2,27414,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488023146,1662427.00
02/25/2017 06:45,2,0.000,ALERT,211.70,298.17,59.965,1488023103,"201051344000917","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,619222.9,619222.9,27394,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488023148,1662428.00
02/25/2017 06:45,2,0.000,ALERT,211.70,298.77,59.975,1488023103,"201051344001145","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,625886.1,625886.1,27261,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023150,1662429.00
