ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 06:45,2,0.000,ALERT,211.48,297.87,59.965,1488023103,"201051344000651","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,616789.1,616789.1,27591,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488023151,1662430.00
02/25/2017 06:45,2,0.000,ALERT,210.35,296.66,59.959,1488023103,"274151322000088","219011344069620",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,840214.6,840214.6,27177,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023153,1662431.00
02/25/2017 06:45,2,0.000,ALERT,211.25,296.06,59.954,1488023103,"274151322000068","219011344069620",0.00,-5.00,0,294.26,297.87,0.0,0.0,0.000,729128.9,729128.9,27765,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023155,1662432.00
02/25/2017 06:45,2,0.000,ALERT,211.25,298.77,59.959,1488023103,"201051344001135","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,612193.2,612193.2,27642,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023157,1662433.00
02/25/2017 06:45,2,0.000,ALERT,211.93,300.87,59.991,1488023103,"201051344000594","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,629431.8,629431.8,27516,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023159,1662434.00
02/25/2017 06:45,2,0.000,ALERT,211.48,298.17,59.959,1488023103,"201051344001203","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,620369.8,620369.8,27654,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023161,1662435.00
02/25/2017 06:45,2,0.000,ALERT,210.57,297.87,59.959,1488023103,"274151322000054","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,857447.8,857447.8,27087,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023163,1662436.00
02/25/2017 06:45,2,0.000,ALERT,212.61,299.67,59.991,1488023103,"201051344000867","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,616001.2,616001.2,27658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023165,1662437.00
02/25/2017 06:45,2,0.000,ALERT,211.48,298.47,59.965,1488023103,"201051344001093","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,618020.2,618020.2,27496,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023166,1662438.00
02/25/2017 06:45,2,0.000,ALERT,212.16,300.27,59.970,1488023103,"201051344000900","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,635374.8,635374.8,27022,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023168,1662439.00
02/25/2017 06:45,2,0.000,ALERT,212.38,299.67,59.975,1488023103,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,624934.8,624934.8,27109,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023170,1662440.00
02/25/2017 06:45,2,0.000,ALERT,212.38,300.87,59.981,1488023103,"201051344000569","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,636903.4,636903.4,27005,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023172,1662441.00
02/25/2017 06:45,2,0.000,ALERT,212.38,300.27,59.975,1488023103,"201051344000983","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,628286.9,628286.9,27202,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023173,1662442.00
02/25/2017 06:45,2,0.000,ALERT,212.61,300.27,59.959,1488023103,"201051344001158","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,616548.7,616548.7,27540,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488023175,1662443.00
02/25/2017 06:45,2,0.000,ALERT,212.83,300.57,59.970,1488023103,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,627789.5,627789.5,27083,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023177,1662444.00
02/25/2017 06:45,2,0.000,ALERT,210.57,296.06,59.975,1488023103,"274151322000087","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,829074.9,829074.9,27427,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488023179,1662445.00
02/25/2017 07:00,2,0.000,ALERT,212.38,299.67,59.996,1488024004,"201051344000645","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,627039.2,627039.2,27122,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024006,1662446.00
02/25/2017 07:00,2,0.000,ALERT,210.35,296.66,59.975,1488024004,"274151322000085","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,855737.6,855737.6,27135,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024007,1662447.00
02/25/2017 07:00,2,0.000,ALERT,212.61,299.37,59.938,1488024004,"201051344000633","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,615794.9,615794.9,27625,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024009,1662448.00
02/25/2017 07:00,2,0.000,ALERT,212.16,299.97,59.981,1488024004,"201051344000469","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,618726.4,618726.4,27580,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024011,1662449.00
02/25/2017 07:00,2,0.000,ALERT,210.57,297.26,59.975,1488024004,"201051344000646","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,613570.2,613570.2,27493,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024013,1662450.00
02/25/2017 07:00,2,0.000,ALERT,209.90,296.36,59.944,1488024004,"274151322000052","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,884970.1,884970.1,26910,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024015,1662451.00
02/25/2017 07:00,2,0.000,ALERT,210.80,297.57,59.970,1488024004,"201051344000585","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,624194.4,624194.4,27652,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024017,1662452.00
02/25/2017 07:00,2,0.000,ALERT,210.80,297.87,59.986,1488024004,"201051344001230","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,617068.7,617068.7,27344,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024019,1662453.00
02/25/2017 07:00,2,0.000,ALERT,211.25,298.47,59.991,1488024004,"201051344000582","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,608881.7,608881.7,27528,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024020,1662454.00
02/25/2017 07:00,2,0.000,ALERT,210.35,297.26,59.981,1488024004,"201051344000955","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,624601.8,624601.8,27460,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024022,1662455.00
02/25/2017 07:00,2,0.000,ALERT,210.12,296.06,59.975,1488024004,"274151322000094","219011344069620",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,728280.4,728280.4,27865,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024024,1662456.00
02/25/2017 07:00,2,0.000,ALERT,211.93,300.57,60.007,1488024004,"201051344000579","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,634389.9,634389.9,27440,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024026,1662457.00
02/25/2017 07:00,2,0.000,ALERT,210.57,297.87,59.981,1488024004,"201051344000890","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,620978.2,620978.2,27549,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024028,1662458.00
02/25/2017 07:00,2,0.000,ALERT,211.03,297.57,59.981,1488024004,"201051344000438","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,622115.2,622115.2,27536,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024030,1662459.00
02/25/2017 07:00,2,0.000,ALERT,211.03,296.96,59.975,1488024004,"201051344000417","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,602013.9,602013.9,27773,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024031,1662460.00
02/25/2017 07:00,2,0.000,ALERT,210.35,297.26,59.975,1488024004,"274151322000083","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,876290.2,876290.2,26962,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024033,1662461.00
02/25/2017 07:00,2,0.000,ALERT,210.80,296.96,59.959,1488024004,"274151322000076","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,934158.7,934158.7,27061,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024035,1662462.00
02/25/2017 07:00,2,0.000,ALERT,211.93,300.27,59.965,1488024004,"201051344000868","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,617201.1,617201.1,27607,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024037,1662463.00
02/25/2017 07:00,2,0.000,ALERT,210.35,297.26,59.970,1488024004,"274151322000095","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,925267.6,925267.6,27174,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024039,1662464.00
02/25/2017 07:00,2,0.000,ALERT,211.70,299.97,59.933,1488024004,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,575347.2,575347.2,27647,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024040,1662465.00
02/25/2017 07:00,2,0.000,ALERT,210.57,296.36,59.959,1488024004,"201051344001025","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,621775.7,621775.7,27722,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024042,1662466.00
02/25/2017 07:00,2,0.000,ALERT,211.70,299.97,59.965,1488024004,"201051344000458","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,627421.6,627421.6,27268,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024044,1662467.00
02/25/2017 07:00,2,0.000,ALERT,212.61,299.97,59.949,1488024004,"201051344000853","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,627113.4,627113.4,27116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024046,1662468.00
02/25/2017 07:00,2,0.000,ALERT,211.25,297.87,59.959,1488024004,"201051344000685","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,621989.2,621989.2,27416,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024047,1662469.00
02/25/2017 07:00,2,0.000,ALERT,211.03,296.96,59.959,1488024004,"201051344000917","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,619222.9,619222.9,27396,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024049,1662470.00
02/25/2017 07:00,2,0.000,ALERT,211.03,297.87,59.965,1488024004,"201051344001145","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,625886.1,625886.1,27263,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024051,1662471.00
02/25/2017 07:00,2,0.000,ALERT,211.03,296.66,59.965,1488024004,"201051344000651","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,616789.1,616789.1,27593,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024053,1662472.00
02/25/2017 07:00,2,0.000,ALERT,209.67,295.46,59.933,1488024004,"274151322000088","219011344069620",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,840214.6,840214.6,27179,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024055,1662473.00
02/25/2017 07:00,2,0.000,ALERT,210.80,295.76,59.970,1488024004,"274151322000068","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,729128.9,729128.9,27767,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024056,1662474.00
02/25/2017 07:00,2,0.000,ALERT,210.35,297.26,59.954,1488024004,"201051344001135","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,612193.2,612193.2,27644,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024058,1662475.00
02/25/2017 07:00,2,0.000,ALERT,211.48,299.97,59.944,1488024004,"201051344000594","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,629431.8,629431.8,27518,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024060,1662476.00
02/25/2017 07:00,2,0.000,ALERT,210.80,296.96,59.938,1488024004,"201051344001203","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,620369.8,620369.8,27656,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024062,1662477.00
02/25/2017 07:00,2,0.000,ALERT,209.90,296.36,59.938,1488024004,"274151322000054","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,857447.8,857447.8,27089,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024064,1662478.00
02/25/2017 07:00,2,0.000,ALERT,212.16,299.07,59.944,1488024004,"201051344000867","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,616001.2,616001.2,27660,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024066,1662479.00
02/25/2017 07:00,2,0.000,ALERT,210.80,297.26,59.944,1488024004,"201051344001093","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,618020.2,618020.2,27498,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024067,1662480.00
02/25/2017 07:00,2,0.000,ALERT,211.70,299.37,59.944,1488024004,"201051344000900","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,635374.8,635374.8,27024,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024069,1662481.00
02/25/2017 07:00,2,0.000,ALERT,211.70,298.47,59.938,1488024004,"201051344000648","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,624934.8,624934.8,27111,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024071,1662482.00
02/25/2017 07:00,2,0.000,ALERT,211.93,299.97,59.944,1488024004,"201051344000569","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,636903.4,636903.4,27007,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024073,1662483.00
02/25/2017 07:00,2,0.000,ALERT,211.70,299.37,59.912,1488024004,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,628286.9,628286.9,27204,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024075,1662484.00
02/25/2017 07:00,2,0.000,ALERT,211.93,299.07,59.954,1488024004,"201051344001158","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,616548.7,616548.7,27542,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024077,1662485.00
02/25/2017 07:00,2,0.000,ALERT,212.38,299.67,59.938,1488024004,"201051344000576","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,627789.5,627789.5,27085,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024079,1662486.00
02/25/2017 07:00,2,0.000,ALERT,210.12,294.86,59.933,1488024004,"274151322000087","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,829074.9,829074.9,27429,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024080,1662487.00
02/25/2017 07:15,2,0.000,ALERT,212.61,299.97,59.965,1488024903,"201051344000645","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,627039.2,627039.2,27124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024905,1662488.00
02/25/2017 07:15,2,0.000,ALERT,211.25,297.57,59.965,1488024903,"274151322000085","219011344069620",0.00,-5.50,0,293.06,299.67,0.0,0.0,0.000,855737.6,855737.6,27137,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024907,1662489.00
02/25/2017 07:15,2,0.000,ALERT,212.61,299.37,59.944,1488024903,"201051344000633","219011344069620",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,615794.9,615794.9,27627,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024908,1662490.00
02/25/2017 07:15,2,0.000,ALERT,212.16,299.67,60.007,1488024903,"201051344000469","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,618726.4,618726.4,27582,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024910,1662491.00
02/25/2017 07:15,2,0.000,ALERT,210.80,296.96,59.965,1488024903,"201051344000646","219011344069620",0.00,-6.50,0,293.96,299.07,0.0,0.0,0.000,613570.2,613570.2,27495,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024912,1662492.00
02/25/2017 07:15,2,0.000,ALERT,210.80,298.47,59.965,1488024903,"274151322000052","219011344069620",0.00,-6.00,0,293.36,299.67,0.0,0.0,0.000,884970.1,884970.1,26912,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024914,1662493.00
02/25/2017 07:15,2,0.000,ALERT,211.03,297.26,60.012,1488024903,"201051344000585","219011344069620",0.00,-5.50,0,293.96,299.07,0.0,0.0,0.000,624194.4,624194.4,27654,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024915,1662494.00
02/25/2017 07:15,2,0.000,ALERT,211.03,297.57,59.959,1488024903,"201051344001230","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,617068.7,617068.7,27346,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024917,1662495.00
02/25/2017 07:15,2,0.000,ALERT,211.25,297.87,59.970,1488024903,"201051344000582","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,608881.7,608881.7,27530,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024919,1662496.00
02/25/2017 07:15,2,0.000,ALERT,210.57,296.96,59.970,1488024903,"201051344000955","219011344069620",0.00,-6.00,0,294.56,299.07,0.0,0.0,0.000,624601.8,624601.8,27462,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024921,1662497.00
02/25/2017 07:15,2,0.000,ALERT,211.03,296.66,59.954,1488024903,"274151322000094","219011344069620",0.00,-7.00,0,292.76,298.77,0.0,0.0,0.000,728280.4,728280.4,27867,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024923,1662498.00
02/25/2017 07:15,2,0.000,ALERT,211.93,300.27,59.944,1488024903,"201051344000579","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,634389.9,634389.9,27442,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024925,1662499.00
02/25/2017 07:15,2,0.000,ALERT,211.03,297.57,59.954,1488024903,"201051344000890","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,620978.2,620978.2,27551,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024926,1662500.00
02/25/2017 07:15,2,0.000,ALERT,211.03,296.96,59.954,1488024903,"201051344000438","219011344069620",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,622115.2,622115.2,27538,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024928,1662501.00
02/25/2017 07:15,2,0.000,ALERT,211.25,296.66,59.959,1488024903,"201051344000417","219011344069620",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,602013.9,602013.9,27775,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024930,1662502.00
02/25/2017 07:15,2,0.000,ALERT,211.03,298.17,59.954,1488024903,"274151322000083","219011344069620",0.00,-6.00,0,293.96,299.97,0.0,0.0,0.000,876290.2,876290.2,26964,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024932,1662503.00
02/25/2017 07:15,2,0.000,ALERT,211.70,297.57,59.954,1488024903,"274151322000076","219011344069620",0.00,-6.00,0,293.36,300.27,0.0,0.0,0.000,934158.7,934158.7,27063,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024934,1662504.00
02/25/2017 07:15,2,0.000,ALERT,211.93,299.97,59.954,1488024903,"201051344000868","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,617201.1,617201.1,27609,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024935,1662505.00
02/25/2017 07:15,2,0.000,ALERT,211.03,298.47,59.954,1488024903,"274151322000095","219011344069620",0.00,-7.00,0,294.26,300.57,0.0,0.0,0.000,925267.6,925267.6,27176,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024938,1662506.00
02/25/2017 07:15,2,0.000,ALERT,211.70,299.67,59.996,1488024903,"201051344000988","219011344069620",0.00,-5.50,0,293.96,301.47,0.0,0.0,0.000,575347.2,575347.2,27649,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024939,1662507.00
02/25/2017 07:15,2,0.000,ALERT,210.80,296.36,60.002,1488024903,"201051344001025","219011344069620",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,621775.7,621775.7,27724,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024941,1662508.00
02/25/2017 07:15,2,0.000,ALERT,211.70,299.97,59.912,1488024903,"201051344000458","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,627421.6,627421.6,27270,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024943,1662509.00
02/25/2017 07:15,2,0.000,ALERT,212.38,299.97,59.954,1488024903,"201051344000853","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,627113.4,627113.4,27118,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024945,1662510.00
02/25/2017 07:15,2,0.000,ALERT,211.25,296.96,59.965,1488024903,"201051344000685","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,621989.2,621989.2,27418,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024947,1662511.00
02/25/2017 07:15,2,0.000,ALERT,211.03,296.66,59.938,1488024903,"201051344000917","219011344069620",0.00,-5.00,0,293.06,298.47,0.0,0.0,0.000,619222.9,619222.9,27398,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024948,1662512.00
02/25/2017 07:15,2,0.000,ALERT,211.25,297.26,59.954,1488024903,"201051344001145","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,625886.1,625886.1,27265,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024950,1662513.00
02/25/2017 07:15,2,0.000,ALERT,211.03,296.36,59.959,1488024903,"201051344000651","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,616789.1,616789.1,27595,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024952,1662514.00
02/25/2017 07:15,2,0.000,ALERT,210.80,297.57,59.954,1488024903,"274151322000088","219011344069620",0.00,-5.00,0,292.76,299.07,0.0,0.0,0.000,840214.6,840214.6,27181,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024954,1662515.00
02/25/2017 07:15,2,0.000,ALERT,211.70,296.66,59.970,1488024903,"274151322000068","219011344069620",0.00,-5.00,0,292.76,298.77,0.0,0.0,0.000,729128.9,729128.9,27769,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024955,1662516.00
02/25/2017 07:15,2,0.000,ALERT,210.57,296.96,59.965,1488024903,"201051344001135","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,612193.2,612193.2,27646,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024957,1662517.00
02/25/2017 07:15,2,0.000,ALERT,211.48,299.67,59.944,1488024903,"201051344000594","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,629431.8,629431.8,27520,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024959,1662518.00
02/25/2017 07:15,2,0.000,ALERT,210.80,296.66,59.959,1488024903,"201051344001203","219011344069620",0.00,-6.50,0,294.26,300.27,0.0,0.0,0.000,620369.8,620369.8,27658,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024961,1662519.00
02/25/2017 07:15,2,0.000,ALERT,210.80,297.57,59.944,1488024903,"274151322000054","219011344069620",0.00,-5.00,0,293.36,299.67,0.0,0.0,0.000,857447.8,857447.8,27091,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024963,1662520.00
02/25/2017 07:15,2,0.000,ALERT,211.93,298.77,59.965,1488024903,"201051344000867","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,616001.2,616001.2,27662,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024964,1662521.00
02/25/2017 07:15,2,0.000,ALERT,210.80,296.96,59.981,1488024903,"201051344001093","219011344069620",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,618020.2,618020.2,27500,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024966,1662522.00
02/25/2017 07:15,2,0.000,ALERT,211.70,299.37,59.954,1488024903,"201051344000900","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,635374.8,635374.8,27026,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024968,1662523.00
02/25/2017 07:15,2,0.000,ALERT,212.16,298.47,59.959,1488024903,"201051344000648","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,624934.8,624934.8,27113,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024970,1662524.00
02/25/2017 07:15,2,0.000,ALERT,212.16,299.97,60.002,1488024903,"201051344000569","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,636903.4,636903.4,27009,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488024972,1662525.00
02/25/2017 07:15,2,0.000,ALERT,211.93,299.67,59.996,1488024903,"201051344000983","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,628286.9,628286.9,27206,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024974,1662526.00
02/25/2017 07:15,2,0.000,ALERT,212.16,299.37,59.954,1488024903,"201051344001158","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,616548.7,616548.7,27544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024976,1662527.00
02/25/2017 07:15,2,0.000,ALERT,212.38,299.97,59.959,1488024903,"201051344000576","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,627789.5,627789.5,27087,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024977,1662528.00
02/25/2017 07:15,2,0.000,ALERT,211.03,296.96,59.954,1488024903,"274151322000087","219011344069620",0.00,-5.00,0,292.16,298.47,0.0,0.0,0.000,829074.9,829074.9,27431,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488024979,1662529.00
02/25/2017 07:30,2,0.000,ALERT,212.61,299.37,59.965,1488025804,"201051344000645","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,627039.2,627039.2,27126,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025806,1662530.00
02/25/2017 07:30,2,0.000,ALERT,211.03,297.87,59.986,1488025804,"274151322000085","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,855737.6,855737.6,27139,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025808,1662531.00
02/25/2017 07:30,2,0.000,ALERT,212.83,299.37,59.965,1488025804,"201051344000633","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,615794.9,615794.9,27629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025809,1662532.00
02/25/2017 07:30,2,0.000,ALERT,212.38,299.37,59.959,1488025804,"201051344000469","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,618726.4,618726.4,27584,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025811,1662533.00
02/25/2017 07:30,2,0.000,ALERT,211.93,298.77,59.965,1488025804,"201051344000646","219011344069620",0.00,-6.50,0,294.26,299.97,0.0,0.0,0.000,613570.2,613570.2,27497,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025813,1662534.00
02/25/2017 07:30,2,0.000,ALERT,210.57,297.87,59.970,1488025804,"274151322000052","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,884970.1,884970.1,26914,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025815,1662535.00
02/25/2017 07:30,2,0.000,ALERT,211.93,299.07,59.965,1488025804,"201051344000585","219011344069620",0.00,-5.50,0,294.26,300.27,0.0,0.0,0.000,624194.4,624194.4,27656,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025817,1662536.00
02/25/2017 07:30,2,0.000,ALERT,211.93,299.37,59.970,1488025804,"201051344001230","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,617068.7,617068.7,27348,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025818,1662537.00
02/25/2017 07:30,2,0.000,ALERT,212.61,299.97,59.975,1488025804,"201051344000582","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,608881.7,608881.7,27532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025820,1662538.00
02/25/2017 07:30,2,0.000,ALERT,211.70,298.77,59.975,1488025804,"201051344000955","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,624601.8,624601.8,27464,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025822,1662539.00
02/25/2017 07:30,2,0.000,ALERT,211.03,296.96,59.954,1488025804,"274151322000094","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,728280.4,728280.4,27869,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025824,1662540.00
02/25/2017 07:30,2,0.000,ALERT,212.16,299.67,59.965,1488025804,"201051344000579","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,634389.9,634389.9,27444,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025826,1662541.00
02/25/2017 07:30,2,0.000,ALERT,211.70,299.37,59.970,1488025804,"201051344000890","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,620978.2,620978.2,27553,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025827,1662542.00
02/25/2017 07:30,2,0.000,ALERT,212.16,299.07,59.933,1488025804,"201051344000438","219011344069620",0.00,-6.50,0,294.86,300.57,0.0,0.0,0.000,622115.2,622115.2,27540,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025829,1662543.00
02/25/2017 07:30,2,0.000,ALERT,212.16,298.47,59.965,1488025804,"201051344000417","219011344069620",0.00,-6.00,0,294.26,299.67,0.0,0.0,0.000,602013.9,602013.9,27777,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025831,1662544.00
02/25/2017 07:30,2,0.000,ALERT,211.03,297.87,59.965,1488025804,"274151322000083","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,876290.2,876290.2,26966,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025833,1662545.00
02/25/2017 07:30,2,0.000,ALERT,211.48,297.26,59.959,1488025804,"274151322000076","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,934158.7,934158.7,27065,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025835,1662546.00
02/25/2017 07:30,2,0.000,ALERT,212.16,300.27,59.959,1488025804,"201051344000868","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,617201.1,617201.1,27611,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025836,1662547.00
02/25/2017 07:30,2,0.000,ALERT,210.80,298.77,59.959,1488025804,"274151322000095","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,925267.6,925267.6,27178,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025838,1662548.00
02/25/2017 07:30,2,0.000,ALERT,212.16,299.37,60.007,1488025804,"201051344000988","219011344069620",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,575347.2,575347.2,27651,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025840,1662549.00
02/25/2017 07:30,2,0.000,ALERT,211.93,298.17,59.965,1488025804,"201051344001025","219011344069620",0.00,-6.50,0,294.26,300.57,0.0,0.0,0.000,621775.7,621775.7,27726,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025842,1662550.00
02/25/2017 07:30,2,0.000,ALERT,212.16,299.37,59.975,1488025804,"201051344000458","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,627421.6,627421.6,27272,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025844,1662551.00
02/25/2017 07:30,2,0.000,ALERT,212.83,299.67,59.981,1488025804,"201051344000853","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,627113.4,627113.4,27120,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025845,1662552.00
02/25/2017 07:30,2,0.000,ALERT,212.38,299.07,59.975,1488025804,"201051344000685","219011344069620",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,621989.2,621989.2,27420,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025847,1662553.00
02/25/2017 07:30,2,0.000,ALERT,212.16,298.47,59.981,1488025804,"201051344000917","219011344069620",0.00,-5.00,0,293.36,299.67,0.0,0.0,0.000,619222.9,619222.9,27400,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025849,1662554.00
02/25/2017 07:30,2,0.000,ALERT,212.16,299.07,59.981,1488025804,"201051344001145","219011344069620",0.00,-6.00,0,294.86,300.87,0.0,0.0,0.000,625886.1,625886.1,27267,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025851,1662555.00
02/25/2017 07:30,2,0.000,ALERT,211.93,298.17,59.975,1488025804,"201051344000651","219011344069620",0.00,-7.00,0,294.26,299.67,0.0,0.0,0.000,616789.1,616789.1,27597,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025853,1662556.00
02/25/2017 07:30,2,0.000,ALERT,210.57,296.96,59.959,1488025804,"274151322000088","219011344069620",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,840214.6,840214.6,27183,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025854,1662557.00
02/25/2017 07:30,2,0.000,ALERT,211.70,297.26,59.975,1488025804,"274151322000068","219011344069620",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,729128.9,729128.9,27771,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025856,1662558.00
02/25/2017 07:30,2,0.000,ALERT,211.70,298.77,59.981,1488025804,"201051344001135","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,612193.2,612193.2,27648,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025858,1662559.00
02/25/2017 07:30,2,0.000,ALERT,211.93,299.97,59.986,1488025804,"201051344000594","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,629431.8,629431.8,27522,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025860,1662560.00
02/25/2017 07:30,2,0.000,ALERT,212.16,298.77,59.981,1488025804,"201051344001203","219011344069620",0.00,-6.50,0,294.86,301.77,0.0,0.0,0.000,620369.8,620369.8,27660,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025862,1662561.00
02/25/2017 07:30,2,0.000,ALERT,211.03,298.17,59.975,1488025804,"274151322000054","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,857447.8,857447.8,27093,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025864,1662562.00
02/25/2017 07:30,2,0.000,ALERT,212.61,299.07,59.938,1488025804,"201051344000867","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,616001.2,616001.2,27664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025866,1662563.00
02/25/2017 07:30,2,0.000,ALERT,211.93,299.07,59.991,1488025804,"201051344001093","219011344069620",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,618020.2,618020.2,27502,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025867,1662564.00
02/25/2017 07:30,2,0.000,ALERT,212.16,299.37,59.986,1488025804,"201051344000900","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,635374.8,635374.8,27028,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025869,1662565.00
02/25/2017 07:30,2,0.000,ALERT,212.38,298.77,59.970,1488025804,"201051344000648","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,624934.8,624934.8,27115,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025871,1662566.00
02/25/2017 07:30,2,0.000,ALERT,212.16,299.97,59.975,1488025804,"201051344000569","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,636903.4,636903.4,27011,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025873,1662567.00
02/25/2017 07:30,2,0.000,ALERT,212.16,299.67,59.981,1488025804,"201051344000983","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,628286.9,628286.9,27208,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025875,1662568.00
02/25/2017 07:30,2,0.000,ALERT,212.38,299.37,59.975,1488025804,"201051344001158","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,616548.7,616548.7,27546,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025876,1662569.00
02/25/2017 07:30,2,0.000,ALERT,212.83,299.67,59.981,1488025804,"201051344000576","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,627789.5,627789.5,27089,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488025878,1662570.00
02/25/2017 07:30,2,0.000,ALERT,211.25,297.26,60.018,1488025804,"274151322000087","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,829074.9,829074.9,27433,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488025880,1662571.00
02/25/2017 07:45,2,0.000,ALERT,213.29,300.27,59.965,1488026703,"201051344000645","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,627039.2,627039.2,27128,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026705,1662572.00
02/25/2017 07:45,2,0.000,ALERT,211.48,297.57,59.949,1488026703,"274151322000085","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,855737.6,855737.6,27141,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026707,1662573.00
02/25/2017 07:45,2,0.000,ALERT,213.51,299.97,59.959,1488026703,"201051344000633","219011344069620",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,615794.9,615794.9,27631,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026709,1662574.00
