ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 07:45,2,0.000,ALERT,212.83,300.27,59.970,1488026703,"201051344000469","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,618726.4,618726.4,27586,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026711,1662575.00
02/25/2017 07:45,2,0.000,ALERT,212.16,299.37,59.970,1488026703,"201051344000646","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,613570.2,613570.2,27499,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488026713,1662576.00
02/25/2017 07:45,2,0.000,ALERT,211.03,298.47,59.959,1488026703,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,884970.1,884970.1,26916,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026714,1662577.00
02/25/2017 07:45,2,0.000,ALERT,212.61,299.97,59.970,1488026703,"201051344000585","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,624194.4,624194.4,27658,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488026716,1662578.00
02/25/2017 07:45,2,0.000,ALERT,212.16,299.67,59.981,1488026703,"201051344001230","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,617068.7,617068.7,27350,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026718,1662579.00
02/25/2017 07:45,2,0.000,ALERT,212.83,300.27,59.975,1488026703,"201051344000582","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,608881.7,608881.7,27534,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488026720,1662580.00
02/25/2017 07:45,2,0.000,ALERT,211.93,299.07,59.970,1488026703,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,624601.8,624601.8,27466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026722,1662581.00
02/25/2017 07:45,2,0.000,ALERT,211.48,297.57,59.981,1488026703,"274151322000094","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,728280.4,728280.4,27871,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026724,1662582.00
02/25/2017 07:45,2,0.000,ALERT,212.83,300.87,59.975,1488026703,"201051344000579","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,634389.9,634389.9,27446,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026726,1662583.00
02/25/2017 07:45,2,0.000,ALERT,212.16,299.97,59.975,1488026703,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,620978.2,620978.2,27555,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026727,1662584.00
02/25/2017 07:45,2,0.000,ALERT,212.38,299.37,59.954,1488026703,"201051344000438","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,622115.2,622115.2,27542,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026729,1662585.00
02/25/2017 07:45,2,0.000,ALERT,212.61,299.07,59.975,1488026703,"201051344000417","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,602013.9,602013.9,27779,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488026731,1662586.00
02/25/2017 07:45,2,0.000,ALERT,211.48,298.47,59.970,1488026703,"274151322000083","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,876290.2,876290.2,26968,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026733,1662587.00
02/25/2017 07:45,2,0.000,ALERT,211.93,297.57,59.970,1488026703,"274151322000076","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,934158.7,934158.7,27067,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026735,1662588.00
02/25/2017 07:45,2,0.000,ALERT,212.83,301.17,60.007,1488026703,"201051344000868","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,617201.1,617201.1,27613,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026736,1662589.00
02/25/2017 07:45,2,0.000,ALERT,211.25,299.07,59.975,1488026703,"274151322000095","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,925267.6,925267.6,27180,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026738,1662590.00
02/25/2017 07:45,2,0.000,ALERT,212.83,300.27,59.981,1488026703,"201051344000988","219011344069620",0.00,-5.50,0,294.86,302.07,0.0,0.0,0.000,575347.2,575347.2,27653,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026740,1662591.00
02/25/2017 07:45,2,0.000,ALERT,212.16,298.77,59.986,1488026703,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,621775.7,621775.7,27728,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026742,1662592.00
02/25/2017 07:45,2,0.000,ALERT,212.61,300.57,59.938,1488026703,"201051344000458","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,627421.6,627421.6,27274,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026744,1662593.00
02/25/2017 07:45,2,0.000,ALERT,213.29,300.27,59.981,1488026703,"201051344000853","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,627113.4,627113.4,27122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026745,1662594.00
02/25/2017 07:45,2,0.000,ALERT,212.83,299.67,59.981,1488026703,"201051344000685","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,621989.2,621989.2,27422,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026747,1662595.00
02/25/2017 07:45,2,0.000,ALERT,212.61,299.07,59.991,1488026703,"201051344000917","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,619222.9,619222.9,27402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026749,1662596.00
02/25/2017 07:45,2,0.000,ALERT,212.61,299.67,59.986,1488026703,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,625886.1,625886.1,27269,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026751,1662597.00
02/25/2017 07:45,2,0.000,ALERT,212.38,298.77,59.975,1488026703,"201051344000651","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,616789.1,616789.1,27599,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026753,1662598.00
02/25/2017 07:45,2,0.000,ALERT,210.80,297.57,59.991,1488026703,"274151322000088","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,840214.6,840214.6,27185,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026754,1662599.00
02/25/2017 07:45,2,0.000,ALERT,211.93,296.96,59.981,1488026703,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,729128.9,729128.9,27773,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026756,1662600.00
02/25/2017 07:45,2,0.000,ALERT,211.93,299.37,59.986,1488026703,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,612193.2,612193.2,27650,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026758,1662601.00
02/25/2017 07:45,2,0.000,ALERT,212.38,300.87,59.986,1488026703,"201051344000594","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,629431.8,629431.8,27524,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026760,1662602.00
02/25/2017 07:45,2,0.000,ALERT,212.16,298.77,59.986,1488026703,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,620369.8,620369.8,27662,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026762,1662603.00
02/25/2017 07:45,2,0.000,ALERT,211.03,297.57,59.981,1488026703,"274151322000054","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,857447.8,857447.8,27095,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026763,1662604.00
02/25/2017 07:45,2,0.000,ALERT,213.29,300.57,59.991,1488026703,"201051344000867","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,616001.2,616001.2,27666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488026765,1662605.00
02/25/2017 07:45,2,0.000,ALERT,212.16,299.07,59.986,1488026703,"201051344001093","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,618020.2,618020.2,27504,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026767,1662606.00
02/25/2017 07:45,2,0.000,ALERT,212.83,300.87,59.949,1488026703,"201051344000900","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,635374.8,635374.8,27030,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026769,1662607.00
02/25/2017 07:45,2,0.000,ALERT,212.83,299.97,59.991,1488026703,"201051344000648","219011344069620",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,624934.8,624934.8,27117,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026770,1662608.00
02/25/2017 07:45,2,0.000,ALERT,213.06,301.47,60.007,1488026703,"201051344000569","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,636903.4,636903.4,27013,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026772,1662609.00
02/25/2017 07:45,2,0.000,ALERT,212.83,300.87,59.981,1488026703,"201051344000983","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,628286.9,628286.9,27210,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026774,1662610.00
02/25/2017 07:45,2,0.000,ALERT,212.83,300.57,59.991,1488026703,"201051344001158","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,616548.7,616548.7,27548,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026776,1662611.00
02/25/2017 07:45,2,0.000,ALERT,213.51,301.47,59.981,1488026703,"201051344000576","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,627789.5,627789.5,27091,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026778,1662612.00
02/25/2017 07:45,2,0.000,ALERT,211.48,296.66,59.996,1488026703,"274151322000087","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,829074.9,829074.9,27435,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488026780,1662613.00
02/25/2017 08:00,2,0.000,ALERT,213.29,300.27,59.959,1488027603,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,627039.2,627039.2,27130,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488027605,1662614.00
02/25/2017 08:00,2,0.000,ALERT,211.48,298.17,59.944,1488027603,"274151322000085","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,855737.6,855737.6,27143,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027607,1662615.00
02/25/2017 08:00,2,0.000,ALERT,213.51,300.27,59.981,1488027603,"201051344000633","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,615794.9,615794.9,27633,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027608,1662616.00
02/25/2017 08:00,2,0.000,ALERT,213.06,300.27,59.981,1488027603,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,618726.4,618726.4,27588,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027610,1662617.00
02/25/2017 08:00,2,0.000,ALERT,211.93,299.07,59.981,1488027603,"201051344000646","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,613570.2,613570.2,27501,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027612,1662618.00
02/25/2017 08:00,2,0.043,ALERT,211.03,298.17,59.981,1488027603,"274151322000052","219011344069620",30.87,-6.00,0,295.16,300.57,0.0,0.0,0.000,884970.1,884970.1,26918,0,0,0,L,1151911521,0,120.65,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1488027614,1662619.00
02/25/2017 08:00,2,0.000,ALERT,212.38,299.07,59.986,1488027603,"201051344000585","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,624194.4,624194.4,27660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488027616,1662620.00
02/25/2017 08:00,2,0.000,ALERT,211.93,299.37,59.986,1488027603,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,617068.7,617068.7,27352,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488027617,1662621.00
02/25/2017 08:00,2,0.000,ALERT,212.61,299.97,59.986,1488027603,"201051344000582","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,608881.7,608881.7,27536,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027619,1662622.00
02/25/2017 08:00,2,0.000,ALERT,211.70,299.07,59.986,1488027603,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,624601.8,624601.8,27468,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027621,1662623.00
02/25/2017 08:00,2,0.000,ALERT,211.48,297.26,59.975,1488027603,"274151322000094","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,728280.4,728280.4,27873,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488027623,1662624.00
02/25/2017 08:00,2,0.000,ALERT,212.83,300.87,59.991,1488027603,"201051344000579","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,634389.9,634389.9,27448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027625,1662625.00
02/25/2017 08:00,2,0.000,ALERT,211.93,299.37,60.012,1488027603,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,620978.2,620978.2,27557,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488027626,1662626.00
02/25/2017 08:00,2,0.000,ALERT,212.16,299.07,59.938,1488027603,"201051344000438","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,622115.2,622115.2,27544,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027628,1662627.00
02/25/2017 08:00,2,0.000,ALERT,212.38,298.77,59.986,1488027603,"201051344000417","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,602013.9,602013.9,27781,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027630,1662628.00
02/25/2017 08:00,2,0.000,ALERT,211.70,299.07,59.965,1488027603,"274151322000083","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,876290.2,876290.2,26970,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488027632,1662629.00
02/25/2017 08:00,2,0.000,ALERT,212.16,297.87,59.981,1488027603,"274151322000076","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,934158.7,934158.7,27069,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027633,1662630.00
02/25/2017 08:00,2,0.000,ALERT,212.83,301.17,59.965,1488027603,"201051344000868","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,617201.1,617201.1,27615,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027635,1662631.00
02/25/2017 08:00,2,0.000,ALERT,211.48,299.07,59.981,1488027603,"274151322000095","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,925267.6,925267.6,27182,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027637,1662632.00
02/25/2017 08:00,2,0.000,ALERT,212.61,300.27,59.981,1488027603,"201051344000988","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,575347.2,575347.2,27655,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027639,1662633.00
02/25/2017 08:00,2,0.000,ALERT,211.93,298.17,59.965,1488027603,"201051344001025","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,621775.7,621775.7,27730,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027641,1662634.00
02/25/2017 08:00,2,0.000,ALERT,212.83,300.57,59.933,1488027603,"201051344000458","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,627421.6,627421.6,27276,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488027643,1662635.00
02/25/2017 08:00,2,0.000,ALERT,213.29,300.27,59.970,1488027603,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,627113.4,627113.4,27124,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027645,1662636.00
02/25/2017 08:00,2,0.000,ALERT,212.61,299.37,59.954,1488027603,"201051344000685","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,621989.2,621989.2,27424,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488027647,1662637.00
02/25/2017 08:00,2,0.000,ALERT,212.61,299.07,59.959,1488027603,"201051344000917","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,619222.9,619222.9,27404,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488027648,1662638.00
02/25/2017 08:00,2,0.000,ALERT,212.61,299.37,59.954,1488027603,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,625886.1,625886.1,27271,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027650,1662639.00
02/25/2017 08:00,2,0.000,ALERT,212.16,298.47,59.959,1488027603,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,616789.1,616789.1,27601,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027652,1662640.00
02/25/2017 08:00,2,0.000,ALERT,211.03,297.87,59.970,1488027603,"274151322000088","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,840214.6,840214.6,27187,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027654,1662641.00
02/25/2017 08:00,2,0.000,ALERT,212.16,296.96,59.959,1488027603,"274151322000068","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,729128.9,729128.9,27775,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027656,1662642.00
02/25/2017 08:00,2,0.000,ALERT,211.70,298.77,59.954,1488027603,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,612193.2,612193.2,27652,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027657,1662643.00
02/25/2017 08:00,2,0.000,ALERT,212.61,300.87,59.959,1488027603,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,629431.8,629431.8,27526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027659,1662644.00
02/25/2017 08:00,2,0.000,ALERT,212.16,298.47,59.944,1488027603,"201051344001203","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,620369.8,620369.8,27664,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027661,1662645.00
02/25/2017 08:00,2,0.000,ALERT,211.25,298.77,59.938,1488027603,"274151322000054","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,857447.8,857447.8,27097,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027663,1662646.00
02/25/2017 08:00,2,0.000,ALERT,213.06,299.97,59.986,1488027603,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,616001.2,616001.2,27668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027664,1662647.00
02/25/2017 08:00,2,0.000,ALERT,212.16,299.07,59.975,1488027603,"201051344001093","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,618020.2,618020.2,27506,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027666,1662648.00
02/25/2017 08:00,2,0.000,ALERT,212.83,300.27,59.959,1488027603,"201051344000900","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,635374.8,635374.8,27032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027668,1662649.00
02/25/2017 08:00,2,0.000,ALERT,213.06,299.37,59.996,1488027603,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,624934.8,624934.8,27119,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027670,1662650.00
02/25/2017 08:00,2,0.000,ALERT,212.83,300.57,59.965,1488027603,"201051344000569","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,636903.4,636903.4,27015,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027672,1662651.00
02/25/2017 08:00,2,0.000,ALERT,212.83,299.97,59.965,1488027603,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,628286.9,628286.9,27212,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027674,1662652.00
02/25/2017 08:00,2,0.000,ALERT,213.06,300.27,59.965,1488027603,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,616548.7,616548.7,27550,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027675,1662653.00
02/25/2017 08:00,2,0.164,ALERT,213.29,300.87,59.949,1488027603,"201051344000576","219011344069620",15.72,-6.00,0,298.47,302.68,2.6,0.6,0.000,627789.6,627789.6,27093,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1488027677,1662654.00
02/25/2017 08:00,2,0.000,ALERT,211.48,296.66,59.954,1488027603,"274151322000087","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,829074.9,829074.9,27437,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488027679,1662655.00
02/25/2017 08:15,2,0.135,ALERT,213.06,299.67,59.949,1488028504,"201051344000645","219011344069620",19.58,-5.50,0,297.87,314.70,2.7,0.7,0.000,627039.2,627039.2,27132,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1488028506,1662656.00
02/25/2017 08:15,2,0.000,ALERT,211.48,297.57,59.933,1488028504,"274151322000085","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,855737.6,855737.6,27145,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028507,1662657.00
02/25/2017 08:15,2,0.000,ALERT,213.29,299.67,59.917,1488028504,"201051344000633","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,615794.9,615794.9,27635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488028509,1662658.00
02/25/2017 08:15,2,0.000,ALERT,212.83,299.97,59.917,1488028504,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,618726.4,618726.4,27590,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028511,1662659.00
02/25/2017 08:15,2,0.000,ALERT,211.93,298.47,60.002,1488028504,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,613570.2,613570.2,27503,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488028513,1662660.00
02/25/2017 08:15,2,0.043,ALERT,211.03,297.57,59.954,1488028504,"274151322000052","219011344069620",32.24,-6.00,0,295.76,308.39,0.0,0.0,0.000,884970.1,884970.1,26920,0,0,0,L,1151911521,0,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488028514,1662661.00
02/25/2017 08:15,2,0.000,ALERT,212.16,298.47,59.965,1488028504,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,624194.4,624194.4,27662,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028516,1662662.00
02/25/2017 08:15,2,0.000,ALERT,211.93,298.47,59.970,1488028504,"201051344001230","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,617068.7,617068.7,27354,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028518,1662663.00
02/25/2017 08:15,2,0.000,ALERT,212.61,299.37,59.965,1488028504,"201051344000582","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,608881.7,608881.7,27538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028520,1662664.00
02/25/2017 08:15,2,0.000,ALERT,211.48,298.17,59.970,1488028504,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,624601.8,624601.8,27470,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028522,1662665.00
02/25/2017 08:15,2,0.000,ALERT,211.25,296.66,59.991,1488028504,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,728280.4,728280.4,27875,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028523,1662666.00
02/25/2017 08:15,2,0.000,ALERT,212.61,300.27,59.928,1488028504,"201051344000579","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,634389.9,634389.9,27450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488028525,1662667.00
02/25/2017 08:15,2,0.000,ALERT,211.70,298.47,59.996,1488028504,"201051344000890","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,620978.2,620978.2,27559,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028527,1662668.00
02/25/2017 08:15,2,0.000,ALERT,211.93,298.47,59.975,1488028504,"201051344000438","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,622115.2,622115.2,27546,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028529,1662669.00
02/25/2017 08:15,2,0.000,ALERT,212.16,297.87,59.970,1488028504,"201051344000417","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,602013.9,602013.9,27783,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488028531,1662670.00
02/25/2017 08:15,2,0.000,ALERT,211.48,297.57,59.959,1488028504,"274151322000083","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,876290.2,876290.2,26972,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1488028532,1662671.00
02/25/2017 08:15,2,0.018,ALERT,212.16,298.17,59.944,1488028504,"274151322000076","219011344069620",31.07,-6.00,0,295.76,299.97,0.0,0.0,0.000,934158.7,934158.7,27071,0,0,0,L,1151911521,0,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1488028534,1662672.00
02/25/2017 08:15,2,0.000,ALERT,212.61,300.57,59.959,1488028504,"201051344000868","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,617201.1,617201.1,27617,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028536,1662673.00
02/25/2017 08:15,2,0.000,ALERT,211.48,298.47,59.949,1488028504,"274151322000095","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,925267.6,925267.6,27184,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028538,1662674.00
02/25/2017 08:15,2,0.000,ALERT,212.61,299.97,59.954,1488028504,"201051344000988","219011344069620",0.00,-5.50,0,295.16,302.07,0.0,0.0,0.000,575347.2,575347.2,27657,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488028540,1662675.00
02/25/2017 08:15,2,0.000,ALERT,211.70,297.57,59.965,1488028504,"201051344001025","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,621775.7,621775.7,27732,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028542,1662676.00
02/25/2017 08:15,2,0.000,ALERT,212.61,299.97,59.970,1488028504,"201051344000458","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,627421.6,627421.6,27278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028543,1662677.00
02/25/2017 08:15,2,0.000,ALERT,213.06,299.67,59.965,1488028504,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,627113.4,627113.4,27126,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028545,1662678.00
02/25/2017 08:15,2,0.000,ALERT,212.38,298.47,59.970,1488028504,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,621989.2,621989.2,27426,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028547,1662679.00
02/25/2017 08:15,2,0.000,ALERT,212.16,297.87,59.975,1488028504,"201051344000917","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,619222.9,619222.9,27406,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488028549,1662680.00
02/25/2017 08:15,2,0.000,ALERT,212.16,298.47,59.981,1488028504,"201051344001145","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,625886.1,625886.1,27273,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028550,1662681.00
02/25/2017 08:15,2,0.000,ALERT,211.93,297.57,59.928,1488028504,"201051344000651","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,616789.1,616789.1,27603,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028552,1662682.00
02/25/2017 08:15,2,0.000,ALERT,210.80,296.96,59.981,1488028504,"274151322000088","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,840214.6,840214.6,27189,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488028554,1662683.00
02/25/2017 08:15,2,0.000,ALERT,211.93,296.66,59.986,1488028504,"274151322000068","219011344069620",0.00,-5.00,0,295.16,298.47,0.0,0.0,0.000,729128.9,729128.9,27777,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028556,1662684.00
02/25/2017 08:15,2,0.000,ALERT,211.70,298.17,59.986,1488028504,"201051344001135","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,612193.2,612193.2,27654,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028558,1662685.00
02/25/2017 08:15,2,0.000,ALERT,212.38,300.57,59.986,1488028504,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,629431.8,629431.8,27528,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028560,1662686.00
02/25/2017 08:15,2,0.000,ALERT,211.93,297.87,59.981,1488028504,"201051344001203","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,620369.8,620369.8,27666,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028562,1662687.00
02/25/2017 08:15,2,0.016,ALERT,211.25,297.57,59.981,1488028504,"274151322000054","219011344069620",28.37,-5.00,0,295.46,299.67,0.0,0.0,0.000,857447.8,857447.8,27099,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1488028564,1662688.00
02/25/2017 08:15,2,0.000,ALERT,212.83,299.37,59.986,1488028504,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,616001.2,616001.2,27670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028565,1662689.00
02/25/2017 08:15,2,0.000,ALERT,211.93,298.47,59.981,1488028504,"201051344001093","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,618020.2,618020.2,27508,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028567,1662690.00
02/25/2017 08:15,2,0.000,ALERT,212.61,299.97,59.986,1488028504,"201051344000900","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,635374.8,635374.8,27034,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028569,1662691.00
02/25/2017 08:15,2,0.166,ALERT,212.83,299.07,59.996,1488028504,"201051344000648","219011344069620",18.11,-7.00,0,297.26,314.10,3.1,1.0,0.000,624934.9,624934.9,27121,0,0,0,L,1122011218,0,120.88,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1488028571,1662692.00
02/25/2017 08:15,2,0.000,ALERT,212.61,300.27,59.986,1488028504,"201051344000569","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,636903.4,636903.4,27017,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488028573,1662693.00
02/25/2017 08:15,2,0.000,ALERT,212.61,299.97,59.986,1488028504,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,628286.9,628286.9,27214,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028575,1662694.00
02/25/2017 08:15,2,0.000,ALERT,212.61,299.67,59.986,1488028504,"201051344001158","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,616548.7,616548.7,27552,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028576,1662695.00
02/25/2017 08:15,2,0.186,ACTIVE,213.06,300.57,59.986,1488028504,"201051344000576","219011344069620",21.41,-6.00,0,297.87,302.68,4.0,2.0,0.000,627789.9,627789.9,27095,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488028577,1662696.00
02/25/2017 08:15,2,0.000,ALERT,211.25,296.06,59.981,1488028504,"274151322000087","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,829074.9,829074.9,27439,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488028579,1662697.00
02/25/2017 08:30,2,0.174,ACTIVE,212.83,299.07,59.965,1488029403,"201051344000645","219011344069620",20.85,-5.00,0,297.87,301.47,3.7,1.6,0.000,627039.5,627039.5,27134,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488029404,1662698.00
02/25/2017 08:30,2,0.018,ALERT,210.80,296.66,59.970,1488029403,"274151322000085","219011344069620",29.08,-5.00,0,294.56,299.07,0.0,0.0,0.000,855737.6,855737.6,27147,0,0,0,L,1151911521,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488029406,1662699.00
02/25/2017 08:30,2,0.000,ALERT,213.06,299.07,59.959,1488029403,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,615794.9,615794.9,27637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029408,1662700.00
02/25/2017 08:30,2,0.000,ALERT,212.38,299.07,59.965,1488029403,"201051344000469","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,618726.4,618726.4,27592,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488029410,1662701.00
02/25/2017 08:30,2,0.000,ALERT,211.48,297.87,59.965,1488029403,"201051344000646","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,613570.2,613570.2,27505,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029411,1662702.00
02/25/2017 08:30,2,0.088,ALERT,210.57,297.57,59.949,1488029403,"274151322000052","219011344069620",20.26,-5.50,0,294.56,308.39,1.8,0.0,0.000,884970.1,884970.1,26922,0,0,0,L,1151911521,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1488029413,1662703.00
02/25/2017 08:30,2,0.000,ALERT,211.93,298.47,59.944,1488029403,"201051344000585","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,624194.4,624194.4,27664,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029415,1662704.00
02/25/2017 08:30,2,0.000,ALERT,211.70,298.47,59.965,1488029403,"201051344001230","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,617068.7,617068.7,27356,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488029417,1662705.00
02/25/2017 08:30,2,0.000,ALERT,212.16,299.07,59.970,1488029403,"201051344000582","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,608881.7,608881.7,27540,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488029419,1662706.00
02/25/2017 08:30,2,0.000,ALERT,211.48,298.17,59.959,1488029403,"201051344000955","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,624601.8,624601.8,27472,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488029420,1662707.00
02/25/2017 08:30,2,0.000,ALERT,210.80,296.36,59.954,1488029403,"274151322000094","219011344069620",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,728280.4,728280.4,27877,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488029422,1662708.00
02/25/2017 08:30,2,0.000,ALERT,212.38,299.97,59.975,1488029403,"201051344000579","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,634389.9,634389.9,27452,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029424,1662709.00
02/25/2017 08:30,2,0.000,ALERT,211.48,298.47,59.965,1488029403,"201051344000890","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,620978.2,620978.2,27561,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029426,1662710.00
02/25/2017 08:30,2,0.000,ALERT,211.93,297.87,59.965,1488029403,"201051344000438","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,622115.2,622115.2,27548,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029427,1662711.00
02/25/2017 08:30,2,0.000,ALERT,212.16,297.57,59.965,1488029403,"201051344000417","219011344069620",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,602013.9,602013.9,27785,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488029429,1662712.00
02/25/2017 08:30,2,0.018,ALERT,211.03,297.57,59.954,1488029403,"274151322000083","219011344069620",30.14,-5.50,0,294.86,299.37,0.0,0.0,0.000,876290.2,876290.2,26974,0,0,0,L,1151911521,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488029431,1662713.00
02/25/2017 08:30,2,0.018,ALERT,211.25,297.57,59.954,1488029403,"274151322000076","219011344069620",31.99,-5.50,0,294.56,308.09,0.0,0.0,0.000,934158.7,934158.7,27073,0,0,0,L,1151911521,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488029433,1662714.00
02/25/2017 08:30,2,0.000,ALERT,212.38,299.67,59.970,1488029403,"201051344000868","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,617201.1,617201.1,27619,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029435,1662715.00
02/25/2017 08:30,2,0.012,ALERT,210.80,297.87,59.965,1488029403,"274151322000095","219011344069620",30.24,-6.50,0,295.76,299.67,0.0,0.0,0.000,925267.6,925267.6,27186,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1488029437,1662716.00
02/25/2017 08:30,2,0.000,ALERT,211.93,298.77,59.981,1488029403,"201051344000988","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,575347.2,575347.2,27659,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029438,1662717.00
02/25/2017 08:30,2,0.000,ALERT,211.48,297.57,60.012,1488029403,"201051344001025","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,621775.7,621775.7,27734,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029440,1662718.00
