ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 08:30,2,0.000,ALERT,212.16,299.07,59.959,1488029403,"201051344000458","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,627421.6,627421.6,27280,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029442,1662719.00
02/25/2017 08:30,2,0.000,ALERT,212.83,299.07,59.965,1488029403,"201051344000853","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,627113.4,627113.4,27128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029444,1662720.00
02/25/2017 08:30,2,0.000,ALERT,212.16,298.17,59.970,1488029403,"201051344000685","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,621989.2,621989.2,27428,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029446,1662721.00
02/25/2017 08:30,2,0.000,ALERT,211.70,297.57,59.965,1488029403,"201051344000917","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,619222.9,619222.9,27408,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029447,1662722.00
02/25/2017 08:30,2,0.000,ALERT,211.93,298.17,59.965,1488029403,"201051344001145","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,625886.1,625886.1,27275,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029449,1662723.00
02/25/2017 08:30,2,0.000,ALERT,211.70,297.57,59.959,1488029403,"201051344000651","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,616789.1,616789.1,27605,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029451,1662724.00
02/25/2017 08:30,2,0.006,ALERT,210.35,296.36,59.991,1488029403,"274151322000088","219011344069620",28.13,-4.00,0,294.26,298.47,0.0,0.0,0.000,840214.6,840214.6,27191,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1488029453,1662725.00
02/25/2017 08:30,2,0.000,ALERT,211.70,296.36,59.959,1488029403,"274151322000068","219011344069620",0.00,-5.00,0,293.96,391.94,0.0,0.0,0.000,729128.9,729128.9,27779,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1488029455,1662726.00
02/25/2017 08:30,2,0.000,ALERT,211.48,298.17,59.965,1488029403,"201051344001135","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,612193.2,612193.2,27656,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029456,1662727.00
02/25/2017 08:30,2,0.000,ALERT,211.93,299.67,59.944,1488029403,"201051344000594","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,629431.8,629431.8,27530,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029458,1662728.00
02/25/2017 08:30,2,0.000,ALERT,211.70,297.87,59.970,1488029403,"201051344001203","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,620369.8,620369.8,27668,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029460,1662729.00
02/25/2017 08:30,2,0.016,ALERT,210.35,296.96,59.965,1488029403,"274151322000054","219011344069620",30.04,-4.00,0,294.86,299.67,0.0,0.0,0.000,857447.8,857447.8,27101,0,0,0,L,1151911521,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488029462,1662730.00
02/25/2017 08:30,2,0.000,ALERT,212.38,298.17,60.012,1488029403,"201051344000867","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,616001.2,616001.2,27672,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029464,1662731.00
02/25/2017 08:30,2,0.000,ALERT,211.70,298.17,59.981,1488029403,"201051344001093","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,618020.2,618020.2,27510,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029465,1662732.00
02/25/2017 08:30,2,0.000,ALERT,212.16,299.07,59.949,1488029403,"201051344000900","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,635374.8,635374.8,27036,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029467,1662733.00
02/25/2017 08:30,2,0.217,ACTIVE,212.38,298.47,59.986,1488029403,"201051344000648","219011344069620",19.60,-6.50,0,297.26,301.47,4.3,2.2,0.000,624935.3,624935.3,27123,0,0,0,L,1122011218,0,120.42,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488029468,1662734.00
02/25/2017 08:30,2,0.092,ALERT,212.38,299.67,59.981,1488029403,"201051344000569","219011344069620",32.64,-5.50,0,298.17,313.80,3.1,1.1,0.000,636903.5,636903.5,27019,0,0,0,L,1122011218,0,120.42,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1488029470,1662735.00
02/25/2017 08:30,2,0.000,ALERT,212.38,299.37,59.975,1488029403,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,628286.9,628286.9,27216,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488029472,1662736.00
02/25/2017 08:30,2,0.000,ALERT,212.38,299.07,59.986,1488029403,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,616548.7,616548.7,27554,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488029473,1662737.00
02/25/2017 08:30,2,0.248,ACTIVE,212.83,312.29,59.986,1488029403,"201051344000576","219011344069620",21.31,-5.50,0,298.17,335.14,5.4,3.3,0.000,627790.6,627790.6,27096,0,0,0,L,1122011218,0,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488029474,1662738.00
02/25/2017 08:30,2,0.000,ALERT,210.80,295.76,59.986,1488029403,"274151322000087","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,829074.9,829074.9,27441,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1488029476,1662739.00
02/25/2017 08:45,2,0.168,ALERT,212.61,339.65,59.949,1488030304,"201051344000645","219011344069620",27.63,-4.00,0,297.57,340.55,4.8,2.7,0.000,627040.0,627040.0,27135,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488030306,1662740.00
02/25/2017 08:45,2,0.051,ALERT,210.80,296.66,60.012,1488030304,"274151322000085","219011344069620",15.82,-4.00,0,293.96,298.47,0.8,0.0,0.000,855737.6,855737.6,27149,0,0,0,L,1151911521,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488030307,1662741.00
02/25/2017 08:45,2,0.000,ALERT,212.83,298.47,59.996,1488030304,"201051344000633","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,615794.9,615794.9,27639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030309,1662742.00
02/25/2017 08:45,2,0.000,ALERT,212.16,298.77,59.975,1488030304,"201051344000469","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,618726.4,618726.4,27594,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488030311,1662743.00
02/25/2017 08:45,2,0.000,ALERT,211.03,297.26,59.981,1488030304,"201051344000646","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,613570.2,613570.2,27507,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488030313,1662744.00
02/25/2017 08:45,2,0.119,ACTIVE,210.80,333.63,59.981,1488030304,"274151322000052","219011344069620",28.25,-4.00,0,294.26,349.86,3.4,1.4,0.004,884970.2,884970.2,26924,0,0,0,L,1151911521,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488030314,1662745.00
02/25/2017 08:45,2,0.000,ALERT,211.48,297.57,59.981,1488030304,"201051344000585","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,624194.4,624194.4,27666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030315,1662746.00
02/25/2017 08:45,2,0.000,ALERT,211.25,297.87,59.970,1488030304,"201051344001230","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,617068.7,617068.7,27358,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030317,1662747.00
02/25/2017 08:45,2,0.000,ALERT,211.93,298.47,59.975,1488030304,"201051344000582","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,608881.7,608881.7,27542,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030319,1662748.00
02/25/2017 08:45,2,0.000,ALERT,211.03,297.26,59.975,1488030304,"201051344000955","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,624601.8,624601.8,27474,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488030321,1662749.00
02/25/2017 08:45,2,0.000,ALERT,211.03,369.40,59.970,1488030304,"274151322000094","219011344069620",41.73,-6.00,0,293.06,397.05,0.0,0.0,0.000,728280.4,728280.4,27879,0,0,0,L,1151911521,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1488030323,1662750.00
02/25/2017 08:45,2,0.000,ALERT,211.93,299.07,59.938,1488030304,"201051344000579","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,634389.9,634389.9,27454,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030325,1662751.00
02/25/2017 08:45,2,0.000,ALERT,211.03,297.87,59.975,1488030304,"201051344000890","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,620978.2,620978.2,27563,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030326,1662752.00
02/25/2017 08:45,2,0.000,ALERT,211.48,297.26,59.981,1488030304,"201051344000438","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,622115.2,622115.2,27550,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488030328,1662753.00
02/25/2017 08:45,2,0.000,ALERT,211.70,297.26,59.991,1488030304,"201051344000417","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,602013.9,602013.9,27787,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030330,1662754.00
02/25/2017 08:45,2,0.061,ALERT,210.80,297.26,60.002,1488030304,"274151322000083","219011344069620",18.92,-5.50,0,293.96,298.77,1.2,0.0,0.000,876290.2,876290.2,26976,0,0,0,L,1151911521,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488030332,1662755.00
02/25/2017 08:45,2,0.072,ALERT,211.48,296.36,59.965,1488030304,"274151322000076","219011344069620",22.32,-5.50,0,293.96,307.78,1.6,0.0,0.000,934158.7,934158.7,27075,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1488030333,1662756.00
02/25/2017 08:45,2,0.000,ALERT,211.93,299.37,59.975,1488030304,"201051344000868","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,617201.1,617201.1,27621,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030335,1662757.00
02/25/2017 08:45,2,0.053,ALERT,210.80,297.26,59.954,1488030304,"274151322000095","219011344069620",19.88,-6.00,0,294.86,299.37,1.1,0.0,0.000,925267.6,925267.6,27188,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488030337,1662758.00
02/25/2017 08:45,2,0.000,ALERT,211.70,298.47,59.986,1488030304,"201051344000988","219011344069620",0.00,-5.50,0,294.26,300.57,0.0,0.0,0.000,575347.2,575347.2,27661,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030339,1662759.00
02/25/2017 08:45,2,0.000,ALERT,211.03,296.36,59.970,1488030304,"201051344001025","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,621775.7,621775.7,27736,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030341,1662760.00
02/25/2017 08:45,2,0.166,ALERT,211.93,298.77,59.975,1488030304,"201051344000458","219011344069620",19.56,-3.50,0,296.66,308.99,3.3,1.3,0.000,627421.7,627421.7,27282,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1488030343,1662761.00
02/25/2017 08:45,2,0.139,ALERT,212.61,298.47,59.944,1488030304,"201051344000853","219011344069620",16.56,-5.50,0,296.36,318.00,2.3,0.3,0.000,627113.4,627113.4,27130,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1488030345,1662762.00
02/25/2017 08:45,2,0.000,ALERT,211.48,297.26,59.975,1488030304,"201051344000685","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,621989.2,621989.2,27430,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030347,1662763.00
02/25/2017 08:45,2,0.000,ALERT,211.48,296.66,59.975,1488030304,"201051344000917","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,619222.9,619222.9,27410,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030348,1662764.00
02/25/2017 08:45,2,0.000,ALERT,211.48,297.26,59.965,1488030304,"201051344001145","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,625886.1,625886.1,27277,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030350,1662765.00
02/25/2017 08:45,2,0.000,ALERT,211.25,296.36,59.928,1488030304,"201051344000651","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,616789.1,616789.1,27607,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030352,1662766.00
02/25/2017 08:45,2,0.008,ALERT,210.57,296.06,59.954,1488030304,"274151322000088","219011344069620",30.51,-4.00,0,293.36,298.17,0.0,0.0,0.000,840214.6,840214.6,27193,0,0,0,L,1151911521,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488030354,1662767.00
02/25/2017 08:45,2,0.008,ALERT,211.25,295.76,59.996,1488030304,"274151322000068","219011344069620",42.76,-4.00,0,294.26,409.08,0.0,0.0,0.000,729128.9,729128.9,27781,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1488030356,1662768.00
02/25/2017 08:45,2,0.000,ALERT,210.80,296.96,59.965,1488030304,"201051344001135","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,612193.2,612193.2,27658,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030357,1662769.00
02/25/2017 08:45,2,0.000,ALERT,211.70,299.07,59.949,1488030304,"201051344000594","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,629431.8,629431.8,27532,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488030359,1662770.00
02/25/2017 08:45,2,0.000,ALERT,211.25,296.66,59.986,1488030304,"201051344001203","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,620369.8,620369.8,27670,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488030361,1662771.00
02/25/2017 08:45,2,0.053,ALERT,210.57,296.36,59.954,1488030304,"274151322000054","219011344069620",18.85,-4.00,0,293.96,298.77,1.0,0.0,0.000,857447.8,857447.8,27103,0,0,0,L,1151911521,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488030363,1662772.00
02/25/2017 08:45,2,0.000,ALERT,212.16,298.17,59.970,1488030304,"201051344000867","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,616001.2,616001.2,27674,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488030364,1662773.00
02/25/2017 08:45,2,0.000,ALERT,211.03,296.96,59.970,1488030304,"201051344001093","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,618020.2,618020.2,27512,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488030366,1662774.00
02/25/2017 08:45,2,0.061,ALERT,211.70,298.47,59.970,1488030304,"201051344000900","219011344069620",13.48,-6.00,0,296.36,309.29,0.8,0.0,0.000,635374.8,635374.8,27038,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1488030368,1662775.00
02/25/2017 08:45,2,0.256,ALERT,212.38,335.14,59.970,1488030304,"201051344000648","219011344069620",22.72,-6.00,0,296.36,347.16,5.9,3.8,0.009,624936.0,624936.0,27124,0,0,0,L,1122011218,0,120.88,121.78,0002,-8,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488030370,1662776.00
02/25/2017 08:45,2,0.166,ALERT,211.93,299.07,60.018,1488030304,"201051344000569","219011344069620",20.83,-5.50,0,296.96,318.91,3.5,1.5,0.000,636903.7,636903.7,27021,0,0,0,L,1122011218,0,120.65,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1488030372,1662777.00
02/25/2017 08:45,2,0.135,ALERT,212.16,299.07,59.965,1488030304,"201051344000983","219011344069620",19.78,-5.00,0,296.66,312.59,2.7,0.7,0.000,628286.9,628286.9,27218,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1488030374,1662778.00
02/25/2017 08:45,2,0.000,ALERT,212.16,298.47,59.922,1488030304,"201051344001158","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,616548.7,616548.7,27556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488030375,1662779.00
02/25/2017 08:45,2,0.205,ALERT,212.38,299.97,59.965,1488030304,"201051344000576","219011344069620",23.56,-5.50,0,297.87,348.06,4.9,2.8,0.000,627791.3,627791.3,27097,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488030377,1662780.00
02/25/2017 08:45,2,0.029,ALERT,211.03,295.46,59.970,1488030304,"274151322000087","219011344069620",30.45,-4.00,0,292.76,297.87,0.0,0.0,0.000,829074.9,829074.9,27443,0,0,0,L,1151911521,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488030379,1662781.00
02/25/2017 09:00,2,0.266,ACTIVE,212.38,357.08,59.975,1488031203,"201051344000645","219011344069620",33.24,-3.50,0,296.36,361.89,9.0,6.7,0.027,627041.1,627041.1,27137,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031204,1662782.00
02/25/2017 09:00,2,0.088,ACTIVE,210.57,313.80,59.970,1488031203,"274151322000085","219011344069620",25.90,-3.00,0,294.26,314.70,2.4,0.4,0.000,855737.6,855737.6,27151,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031205,1662783.00
02/25/2017 09:00,2,0.145,ALERT,212.38,298.17,59.975,1488031203,"201051344000633","219011344069620",14.19,-5.50,0,295.16,316.80,2.1,0.1,0.000,615795.0,615795.0,27641,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1488031207,1662784.00
02/25/2017 09:00,2,0.000,ALERT,211.93,298.47,59.970,1488031203,"201051344000469","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,618726.4,618726.4,27596,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031209,1662785.00
02/25/2017 09:00,2,0.000,ALERT,210.80,296.66,59.954,1488031203,"201051344000646","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,613570.2,613570.2,27509,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031211,1662786.00
02/25/2017 09:00,2,0.211,ALERT,210.35,334.84,59.975,1488031203,"274151322000052","219011344069620",30.49,-3.00,0,295.16,338.44,6.5,4.4,0.027,884970.9,884970.9,26925,0,0,0,L,1151911521,0,120.42,121.55,0002,-3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031212,1662787.00
02/25/2017 09:00,2,0.000,ALERT,211.03,296.96,59.996,1488031203,"201051344000585","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,624194.4,624194.4,27668,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031214,1662788.00
02/25/2017 09:00,2,0.068,ALERT,210.80,297.26,59.954,1488031203,"201051344001230","219011344069620",32.08,-5.00,0,295.46,308.99,2.2,0.2,0.000,617068.7,617068.7,27360,0,0,0,L,1122011218,0,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488031216,1662789.00
02/25/2017 09:00,2,0.000,ALERT,211.48,297.87,59.965,1488031203,"201051344000582","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,608881.7,608881.7,27544,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488031218,1662790.00
02/25/2017 09:00,2,0.098,ALERT,210.57,296.96,60.012,1488031203,"201051344000955","219011344069620",32.32,-5.00,0,295.16,309.29,3.2,1.2,0.000,624601.9,624601.9,27476,0,0,0,L,1122011218,0,120.65,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1488031220,1662791.00
02/25/2017 09:00,2,0.000,ALERT,210.35,296.06,60.002,1488031203,"274151322000094","219011344069620",43.99,-6.00,0,293.36,419.30,0.0,0.0,0.000,728280.4,728280.4,27881,0,0,0,L,1151911521,0,120.42,121.78,0002,-5,0,0,0,0,0,0,145,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488031222,1662792.00
02/25/2017 09:00,2,0.195,ALERT,211.93,299.37,59.965,1488031203,"201051344000579","219011344069620",20.30,-5.00,0,297.26,310.19,4.0,2.0,0.000,634390.2,634390.2,27456,0,0,0,L,1122011218,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1488031224,1662793.00
02/25/2017 09:00,2,0.000,ALERT,210.80,297.26,59.954,1488031203,"201051344000890","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,620978.2,620978.2,27565,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031225,1662794.00
02/25/2017 09:00,2,0.000,ALERT,211.03,296.96,59.981,1488031203,"201051344000438","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,622115.2,622115.2,27552,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031227,1662795.00
02/25/2017 09:00,2,0.000,ALERT,211.48,296.96,59.970,1488031203,"201051344000417","219011344069620",0.00,-5.50,0,294.56,298.47,0.0,0.0,0.000,602013.9,602013.9,27789,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031229,1662796.00
02/25/2017 09:00,2,0.105,ACTIVE,210.80,334.84,59.954,1488031203,"274151322000083","219011344069620",27.93,-3.50,0,294.86,343.85,3.0,1.0,0.004,876290.2,876290.2,26978,0,0,0,L,1151911521,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031230,1662797.00
02/25/2017 09:00,2,0.121,ACTIVE,211.25,335.44,59.965,1488031203,"274151322000076","219011344069620",29.70,-3.00,0,295.16,345.96,3.7,1.7,0.013,934158.9,934158.9,27077,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031231,1662798.00
02/25/2017 09:00,2,0.000,ALERT,211.70,299.37,59.965,1488031203,"201051344000868","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,617201.1,617201.1,27623,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031232,1662799.00
02/25/2017 09:00,2,0.100,ACTIVE,210.57,334.24,59.959,1488031203,"274151322000095","219011344069620",29.14,-5.00,0,295.76,350.17,3.0,1.0,0.004,925267.7,925267.7,27190,0,0,0,L,1151911521,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031233,1662800.00
02/25/2017 09:00,2,0.000,ALERT,211.48,298.47,59.986,1488031203,"201051344000988","219011344069620",0.00,-5.00,0,293.96,300.57,0.0,0.0,0.000,575347.2,575347.2,27663,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031235,1662801.00
02/25/2017 09:00,2,0.000,ALERT,210.80,296.36,59.933,1488031203,"201051344001025","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,621775.7,621775.7,27738,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031237,1662802.00
02/25/2017 09:00,2,0.227,ACTIVE,211.48,315.60,59.970,1488031203,"201051344000458","219011344069620",22.48,-3.00,0,296.96,318.30,5.2,3.1,0.000,627422.3,627422.3,27284,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031238,1662803.00
02/25/2017 09:00,2,0.236,ACTIVE,212.38,336.34,59.965,1488031203,"201051344000853","219011344069620",22.17,-5.00,0,296.66,352.57,5.3,3.2,0.000,627113.8,627113.8,27132,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031239,1662804.00
02/25/2017 09:00,2,0.082,ALERT,211.25,297.26,59.970,1488031203,"201051344000685","219011344069620",32.08,-5.00,0,294.86,309.29,2.7,0.7,0.000,621989.3,621989.3,27432,0,0,0,L,1122011218,0,122.01,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1488031241,1662805.00
02/25/2017 09:00,2,0.062,ALERT,211.25,296.66,59.965,1488031203,"201051344000917","219011344069620",32.34,-3.50,0,293.96,312.59,2.1,0.1,0.000,619222.9,619222.9,27412,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488031243,1662806.00
02/25/2017 09:00,2,0.119,ALERT,211.48,297.26,60.007,1488031203,"201051344001145","219011344069620",17.93,-5.00,0,295.46,313.20,2.2,0.2,0.000,625886.1,625886.1,27279,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1488031244,1662807.00
02/25/2017 09:00,2,0.000,ALERT,211.25,296.36,59.970,1488031203,"201051344000651","219011344069620",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,616789.1,616789.1,27609,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031246,1662808.00
02/25/2017 09:00,2,0.070,ALERT,209.90,296.06,59.954,1488031203,"274151322000088","219011344069620",24.11,-3.50,0,293.36,298.17,1.7,0.0,0.000,840214.6,840214.6,27195,0,0,0,L,1151911521,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1488031248,1662809.00
02/25/2017 09:00,2,0.061,ALERT,211.25,320.11,59.965,1488031203,"274151322000068","219011344069620",23.32,-3.50,0,293.06,423.50,1.4,0.0,0.000,729128.9,729128.9,27783,0,0,0,L,1151911521,0,121.33,121.78,0002,-4,0,0,0,0,0,0,253,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1488031250,1662810.00
02/25/2017 09:00,2,0.000,ALERT,210.57,296.96,59.996,1488031203,"201051344001135","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,612193.2,612193.2,27660,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031252,1662811.00
02/25/2017 09:00,2,0.164,ALERT,211.25,299.07,59.970,1488031203,"201051344000594","219011344069620",21.05,-5.50,0,296.36,315.00,3.5,1.5,0.000,629432.0,629432.0,27534,0,0,0,L,1122011218,0,120.42,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1488031254,1662812.00
02/25/2017 09:00,2,0.000,ALERT,211.25,296.66,60.012,1488031203,"201051344001203","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,620369.8,620369.8,27672,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031255,1662813.00
02/25/2017 09:00,2,0.086,ACTIVE,210.35,320.11,59.970,1488031203,"274151322000054","219011344069620",26.02,-3.00,0,293.96,333.63,2.3,0.3,0.000,857447.8,857447.8,27105,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031256,1662814.00
02/25/2017 09:00,2,0.000,ALERT,211.93,298.17,59.981,1488031203,"201051344000867","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,616001.2,616001.2,27676,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488031258,1662815.00
02/25/2017 09:00,2,0.141,ALERT,211.03,296.96,59.954,1488031203,"201051344001093","219011344069620",32.08,-4.00,0,294.86,309.29,4.6,2.5,0.000,618020.6,618020.6,27514,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488031260,1662816.00
02/25/2017 09:00,2,0.113,ACTIVE,211.48,298.77,59.970,1488031203,"201051344000900","219011344069620",21.31,-5.50,0,296.36,326.42,2.5,0.5,0.000,635374.9,635374.9,27040,0,0,0,L,1122011218,0,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031261,1662817.00
02/25/2017 09:00,2,0.283,ACTIVE,211.93,334.84,59.965,1488031203,"201051344000648","219011344069620",30.45,-5.50,0,295.16,342.65,8.8,6.5,0.022,624937.2,624937.2,27126,0,0,0,L,1122011218,0,120.42,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031262,1662818.00
02/25/2017 09:00,2,0.232,ACTIVE,211.93,334.54,59.986,1488031203,"201051344000569","219011344069620",25.21,-5.00,0,297.57,350.47,6.0,3.8,0.004,636904.4,636904.4,27023,0,0,0,L,1122011218,0,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031262,1662819.00
02/25/2017 09:00,2,0.158,ACTIVE,211.70,299.07,59.970,1488031203,"201051344000983","219011344069620",23.68,-5.00,0,297.26,304.48,3.8,1.8,0.000,628287.2,628287.2,27220,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031263,1662820.00
02/25/2017 09:00,2,0.133,ALERT,211.93,298.47,59.981,1488031203,"201051344001158","219011344069620",18.51,-6.00,0,296.36,311.69,2.5,0.5,0.000,616548.7,616548.7,27558,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1488031265,1662821.00
02/25/2017 09:00,2,0.516,ACTIVE,212.38,337.24,59.975,1488031203,"201051344000576","219011344069620",23.10,-5.00,0,297.57,347.76,12.1,9.7,0.062,627792.8,627792.8,27099,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488031266,1662822.00
02/25/2017 09:00,2,0.092,ALERT,210.35,295.46,59.975,1488031203,"274151322000087","219011344069620",22.64,-3.50,0,293.06,297.57,2.2,0.2,0.000,829074.9,829074.9,27445,0,0,0,L,1151911521,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1488031268,1662823.00
02/25/2017 09:15,2,0.266,ACTIVE,212.38,357.38,59.954,1488032104,"201051344000645","219011344069620",33.28,-3.00,0,332.43,372.41,9.0,6.7,0.027,627042.8,627042.8,27138,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032105,1662824.00
02/25/2017 09:15,2,0.088,ALERT,210.35,320.11,59.954,1488032104,"274151322000085","219011344069620",26.12,-2.00,0,294.86,345.66,2.4,0.3,0.000,855737.7,855737.7,27152,0,0,0,L,1151911521,0,121.10,121.33,0002,-1,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032107,1662825.00
02/25/2017 09:15,2,0.143,ALERT,212.38,298.77,59.954,1488032104,"201051344000633","219011344069620",13.98,-5.50,0,294.26,315.60,2.0,0.1,0.000,615795.2,615795.2,27643,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1488032108,1662826.00
02/25/2017 09:15,2,0.000,ALERT,211.93,298.77,59.991,1488032104,"201051344000469","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,618726.4,618726.4,27598,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488032110,1662827.00
02/25/2017 09:15,2,0.053,ALERT,210.57,296.66,59.949,1488032104,"201051344000646","219011344069620",30.87,-5.50,0,294.56,298.47,1.7,0.0,0.000,613570.2,613570.2,27511,0,0,0,L,1122011218,0,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1488032112,1662828.00
02/25/2017 09:15,2,0.205,ACTIVE,209.90,333.03,59.944,1488032104,"274151322000052","219011344069620",30.12,-2.00,0,330.33,343.25,6.3,4.1,0.013,884971.9,884971.9,26927,0,0,0,L,1151911521,0,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032113,1662829.00
02/25/2017 09:15,2,0.000,ALERT,210.80,296.66,59.959,1488032104,"201051344000585","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,624194.4,624194.4,27670,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488032115,1662830.00
02/25/2017 09:15,2,0.064,ALERT,210.57,296.96,59.938,1488032104,"201051344001230","219011344069620",31.93,-5.00,0,295.16,309.89,2.1,0.1,0.000,617068.7,617068.7,27362,0,0,0,L,1122011218,0,121.33,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488032116,1662831.00
02/25/2017 09:15,2,0.000,ALERT,211.25,297.26,59.944,1488032104,"201051344000582","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,608881.7,608881.7,27546,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488032119,1662832.00
02/25/2017 09:15,2,0.100,ALERT,210.35,296.36,59.901,1488032104,"201051344000955","219011344069620",32.14,-5.00,0,294.56,314.10,3.3,1.3,0.000,624602.1,624602.1,27478,0,0,0,L,1122011218,0,120.65,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488032120,1662833.00
02/25/2017 09:15,2,0.000,ALERT,210.12,295.16,59.949,1488032104,"274151322000094","219011344069620",43.77,-5.50,0,293.36,419.90,0.0,0.0,0.000,728280.4,728280.4,27883,0,0,0,L,1151911521,0,120.20,121.78,0002,-5,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032122,1662834.00
02/25/2017 09:15,2,0.184,ACTIVE,211.70,299.67,59.949,1488032104,"201051344000579","219011344069620",20.73,-4.00,0,297.26,301.17,3.9,1.8,0.000,634390.6,634390.6,27458,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032123,1662835.00
02/25/2017 09:15,2,0.000,ALERT,210.35,296.96,59.944,1488032104,"201051344000890","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,620978.2,620978.2,27567,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488032125,1662836.00
02/25/2017 09:15,2,0.086,ALERT,210.80,298.77,59.954,1488032104,"201051344000438","219011344069620",24.97,-5.50,0,295.16,313.50,2.8,0.7,0.000,622115.3,622115.3,27554,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1488032127,1662837.00
02/25/2017 09:15,2,0.000,ALERT,211.03,296.06,59.949,1488032104,"201051344000417","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,602013.9,602013.9,27791,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488032129,1662838.00
02/25/2017 09:15,2,0.104,ALERT,210.57,333.63,59.991,1488032104,"274151322000083","219011344069620",27.14,-2.50,0,294.86,336.64,2.9,0.8,0.000,876290.5,876290.5,26979,0,0,0,L,1151911521,0,120.88,121.55,0002,-6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032130,1662839.00
02/25/2017 09:15,2,0.111,ACTIVE,211.03,333.63,59.938,1488032104,"274151322000076","219011344069620",29.40,-2.50,0,331.83,337.54,3.3,1.3,0.004,934159.2,934159.2,27078,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032131,1662840.00
02/25/2017 09:15,2,0.000,ALERT,211.70,299.37,59.949,1488032104,"201051344000868","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,617201.1,617201.1,27625,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488032133,1662841.00
02/25/2017 09:15,2,0.092,ACTIVE,210.35,332.73,59.944,1488032104,"274151322000095","219011344069620",28.77,-3.50,0,305.98,354.97,2.7,0.7,0.000,925267.8,925267.8,27191,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032134,1662842.00
02/25/2017 09:15,2,0.000,ALERT,211.48,298.47,59.949,1488032104,"201051344000988","219011344069620",0.00,-5.00,0,293.96,300.27,0.0,0.0,0.000,575347.2,575347.2,27665,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488032136,1662843.00
02/25/2017 09:15,2,0.000,ALERT,210.57,295.76,59.954,1488032104,"201051344001025","219011344069620",0.00,-5.50,0,293.96,299.37,0.0,0.0,0.000,621775.7,621775.7,27740,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488032137,1662844.00
02/25/2017 09:15,2,0.195,ALERT,211.70,315.60,59.949,1488032104,"201051344000458","219011344069620",25.03,-2.50,0,297.26,338.14,5.0,2.9,0.000,627423.0,627423.0,27285,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032139,1662845.00
02/25/2017 09:15,2,0.229,ALERT,212.38,336.64,59.975,1488032104,"201051344000853","219011344069620",21.69,-4.00,0,296.06,359.78,5.0,2.9,0.004,627114.5,627114.5,27133,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032141,1662846.00
02/25/2017 09:15,2,0.082,ALERT,211.03,296.66,59.944,1488032104,"201051344000685","219011344069620",31.95,-5.00,0,294.86,309.29,2.6,0.6,0.000,621989.4,621989.4,27434,0,0,0,L,1122011218,0,122.01,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488032143,1662847.00
02/25/2017 09:15,2,0.062,ALERT,210.80,296.06,59.975,1488032104,"201051344000917","219011344069620",32.26,-3.50,0,293.66,313.50,2.1,0.1,0.000,619222.9,619222.9,27414,0,0,0,L,1122011218,0,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488032145,1662848.00
02/25/2017 09:15,2,0.119,ACTIVE,211.03,296.66,59.949,1488032104,"201051344001145","219011344069620",17.41,-4.00,0,295.16,299.07,2.1,0.1,0.000,625886.1,625886.1,27281,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032146,1662849.00
02/25/2017 09:15,2,0.000,ALERT,210.57,295.46,59.954,1488032104,"201051344000651","219011344069620",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,616789.1,616789.1,27611,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488032147,1662850.00
02/25/2017 09:15,2,0.070,ALERT,209.67,295.76,59.938,1488032104,"274151322000088","219011344069620",23.64,-3.00,0,293.36,333.33,1.7,0.0,0.000,840214.6,840214.6,27197,0,0,0,L,1151911521,0,121.10,121.10,0002,-5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032149,1662851.00
02/25/2017 09:15,2,0.008,ALERT,210.57,294.86,59.959,1488032104,"274151322000068","219011344069620",44.13,-3.00,0,292.46,424.11,0.0,0.0,0.000,729128.9,729128.9,27785,0,0,0,L,1151911521,0,120.65,122.01,0002,-3,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032151,1662852.00
02/25/2017 09:15,2,0.000,ALERT,210.12,296.06,59.965,1488032104,"201051344001135","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,612193.2,612193.2,27662,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488032153,1662853.00
02/25/2017 09:15,2,0.176,ACTIVE,211.25,298.77,59.959,1488032104,"201051344000594","219011344069620",19.84,-5.00,0,296.36,300.87,3.5,1.5,0.000,629432.3,629432.3,27536,0,0,0,L,1122011218,0,120.42,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032154,1662854.00
02/25/2017 09:15,2,0.000,ALERT,210.57,296.06,59.954,1488032104,"201051344001203","219011344069620",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,620369.8,620369.8,27674,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488032155,1662855.00
02/25/2017 09:15,2,0.088,ALERT,209.90,318.61,59.954,1488032104,"274151322000054","219011344069620",25.72,-2.00,0,294.86,346.26,2.3,0.3,0.000,857447.9,857447.9,27106,0,0,0,L,1151911521,0,120.65,120.88,0002,-2,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032157,1662856.00
02/25/2017 09:15,2,0.000,ALERT,211.70,297.57,59.959,1488032104,"201051344000867","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,616001.2,616001.2,27678,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488032159,1662857.00
02/25/2017 09:15,2,0.139,ALERT,210.57,296.36,59.970,1488032104,"201051344001093","219011344069620",32.08,-3.50,0,294.56,308.99,4.5,2.5,0.000,618021.2,618021.2,27516,0,0,0,L,1122011218,0,121.10,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488032161,1662858.00
02/25/2017 09:15,2,0.105,ALERT,211.48,326.12,59.922,1488032104,"201051344000900","219011344069620",24.41,-5.00,0,296.36,347.76,2.7,0.7,0.000,635375.0,635375.0,27041,0,0,0,L,1122011218,0,120.65,121.33,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032163,1662859.00
02/25/2017 09:15,2,0.285,ACTIVE,211.70,334.84,59.970,1488032104,"201051344000648","219011344069620",30.57,-5.00,0,330.63,342.95,8.8,6.6,0.022,624938.8,624938.8,27127,0,0,0,L,1122011218,0,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032164,1662860.00
02/25/2017 09:15,2,0.213,ALERT,211.70,334.84,59.959,1488032104,"201051344000569","219011344069620",28.63,-3.50,0,297.26,338.44,6.2,4.1,0.004,636905.3,636905.3,27024,0,0,0,L,1122011218,0,120.20,121.55,0002,-6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032165,1662861.00
02/25/2017 09:15,2,0.160,ALERT,211.48,299.37,59.922,1488032104,"201051344000983","219011344069620",23.82,-4.00,0,297.57,338.14,3.9,1.8,0.000,628287.7,628287.7,27221,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032167,1662862.00
