ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 09:15,2,0.135,ACTIVE,211.70,298.17,59.954,1488032104,"201051344001158","219011344069620",19.02,-5.50,0,295.76,300.27,2.6,0.6,0.000,616548.8,616548.8,27560,0,0,0,L,1122011218,0,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032168,1662863.00
02/25/2017 09:15,2,0.518,ACTIVE,212.16,337.24,59.949,1488032104,"201051344000576","219011344069620",22.96,-4.00,0,329.73,344.15,12.1,9.7,0.062,627795.1,627795.1,27100,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032169,1662864.00
02/25/2017 09:15,2,0.094,ACTIVE,210.35,295.16,59.938,1488032104,"274151322000087","219011344069620",23.16,-3.00,0,292.76,297.26,2.2,0.2,0.000,829074.9,829074.9,27447,0,0,0,L,1151911521,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488032170,1662865.00
02/25/2017 09:30,2,0.277,ACTIVE,211.70,362.19,59.975,1488033003,"201051344000645","219011344069620",33.81,-2.50,0,332.13,373.31,9.5,7.3,0.035,627044.5,627044.5,27139,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033004,1662866.00
02/25/2017 09:30,2,0.096,ALERT,209.90,333.33,59.965,1488033003,"274151322000085","219011344069620",29.14,-1.00,0,293.96,348.66,2.8,0.8,0.009,855737.8,855737.8,27154,0,0,0,L,1151911521,0,120.88,120.88,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033006,1662867.00
02/25/2017 09:30,2,0.154,ALERT,211.70,297.26,59.981,1488033003,"201051344000633","219011344069620",17.93,-5.00,0,294.26,314.70,2.8,0.8,0.000,615795.3,615795.3,27645,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488033007,1662868.00
02/25/2017 09:30,2,0.000,ALERT,211.25,297.57,59.965,1488033003,"201051344000469","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,618726.4,618726.4,27600,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488033009,1662869.00
02/25/2017 09:30,2,0.053,ALERT,210.12,295.46,59.975,1488033003,"201051344000646","219011344069620",31.19,-5.00,0,291.55,302.37,1.7,0.0,0.000,613570.2,613570.2,27513,0,0,0,L,1122011218,0,120.88,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488033011,1662870.00
02/25/2017 09:30,2,0.230,ACTIVE,209.90,341.45,59.970,1488033003,"274151322000052","219011344069620",31.57,-1.00,0,329.43,348.36,7.3,5.2,0.031,884973.1,884973.1,26928,0,0,0,L,1151911521,0,119.97,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033012,1662871.00
02/25/2017 09:30,2,0.000,ALERT,210.35,295.76,59.954,1488033003,"201051344000585","219011344069620",0.00,-4.00,0,291.55,297.87,0.0,0.0,0.000,624194.4,624194.4,27672,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488033014,1662872.00
02/25/2017 09:30,2,0.137,ALERT,210.35,295.76,59.981,1488033003,"201051344001230","219011344069620",13.04,-4.00,0,292.16,308.99,1.8,0.0,0.000,617068.7,617068.7,27364,0,0,0,L,1122011218,0,121.10,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1488033016,1662873.00
02/25/2017 09:30,2,0.000,ALERT,210.80,296.66,59.981,1488033003,"201051344000582","219011344069620",0.00,-5.50,0,292.76,298.77,0.0,0.0,0.000,608881.7,608881.7,27548,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488033017,1662874.00
02/25/2017 09:30,2,0.166,ALERT,209.90,295.46,59.970,1488033003,"201051344000955","219011344069620",14.67,-4.00,0,291.85,309.59,2.5,0.5,0.000,624602.3,624602.3,27480,0,0,0,L,1122011218,0,120.42,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1488033019,1662875.00
02/25/2017 09:30,2,0.000,ALERT,209.67,294.56,59.970,1488033003,"274151322000094","219011344069620",43.97,-5.00,0,292.76,420.50,0.0,0.0,0.000,728280.4,728280.4,27885,0,0,0,L,1151911521,0,120.20,121.33,0002,-5,0,0,0,0,0,0,255,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033021,1662876.00
02/25/2017 09:30,2,0.191,ACTIVE,211.25,298.47,60.018,1488033003,"201051344000579","219011344069620",22.13,-3.50,0,296.96,300.87,4.3,2.2,0.000,634391.1,634391.1,27459,0,0,0,L,1122011218,0,120.42,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033022,1662877.00
02/25/2017 09:30,2,0.000,ALERT,210.12,296.06,59.970,1488033003,"201051344000890","219011344069620",0.00,-3.50,0,292.16,299.37,0.0,0.0,0.000,620978.2,620978.2,27569,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488033024,1662878.00
02/25/2017 09:30,2,0.102,ALERT,210.35,295.46,60.002,1488033003,"201051344000438","219011344069620",32.20,-5.00,0,291.85,314.40,3.4,1.3,0.000,622115.6,622115.6,27556,0,0,0,L,1122011218,0,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488033026,1662879.00
02/25/2017 09:30,2,0.000,ALERT,210.57,295.16,59.965,1488033003,"201051344000417","219011344069620",0.00,-4.00,0,291.25,297.57,0.0,0.0,0.000,602013.9,602013.9,27793,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488033027,1662880.00
02/25/2017 09:30,2,0.111,ACTIVE,210.12,332.43,59.991,1488033003,"274151322000083","219011344069620",29.08,-1.50,0,294.56,336.04,3.3,1.2,0.004,876290.7,876290.7,26981,0,0,0,L,1151911521,0,120.20,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033028,1662881.00
02/25/2017 09:30,2,0.127,ACTIVE,210.80,334.24,59.944,1488033003,"274151322000076","219011344069620",29.76,-1.50,0,324.02,342.65,3.8,1.8,0.013,934159.6,934159.6,27079,0,0,0,L,1151911521,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033029,1662882.00
02/25/2017 09:30,2,0.000,ALERT,211.25,298.17,59.981,1488033003,"201051344000868","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,617201.1,617201.1,27627,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488033031,1662883.00
02/25/2017 09:30,2,0.104,ALERT,210.12,332.73,59.970,1488033003,"274151322000095","219011344069620",29.10,-2.50,0,295.46,336.04,3.0,1.0,0.009,925268.1,925268.1,27192,0,0,0,L,1151911521,0,120.65,121.10,0002,-4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033033,1662884.00
02/25/2017 09:30,2,0.000,ALERT,211.03,297.26,59.970,1488033003,"201051344000988","219011344069620",0.00,-5.00,0,293.36,299.97,0.0,0.0,0.000,575347.2,575347.2,27667,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488033035,1662885.00
02/25/2017 09:30,2,0.000,ALERT,210.12,294.86,59.975,1488033003,"201051344001025","219011344069620",0.00,-5.00,0,290.65,298.47,0.0,0.0,0.000,621775.7,621775.7,27742,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488033037,1662886.00
02/25/2017 09:30,2,0.203,ALERT,211.25,333.33,59.986,1488033003,"201051344000458","219011344069620",26.80,-2.00,0,296.96,359.18,5.5,3.4,0.000,627423.8,627423.8,27287,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033038,1662887.00
02/25/2017 09:30,2,0.232,ACTIVE,211.70,334.84,59.970,1488033003,"201051344000853","219011344069620",21.97,-3.50,0,296.96,386.53,5.2,3.1,0.009,627115.2,627115.2,27135,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033040,1662888.00
02/25/2017 09:30,2,0.078,ALERT,210.57,295.46,59.970,1488033003,"201051344000685","219011344069620",32.03,-4.00,0,291.85,309.29,2.6,0.6,0.000,621989.5,621989.5,27436,0,0,0,L,1122011218,0,121.55,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488033042,1662889.00
02/25/2017 09:30,2,0.061,ALERT,210.57,295.16,59.970,1488033003,"201051344000917","219011344069620",32.30,-3.00,0,290.65,313.80,2.0,0.0,0.000,619222.9,619222.9,27416,0,0,0,L,1122011218,0,120.65,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1488033043,1662890.00
02/25/2017 09:30,2,0.119,ACTIVE,210.57,295.46,59.975,1488033003,"201051344001145","219011344069620",18.29,-4.00,0,292.76,298.47,2.2,0.2,0.000,625886.1,625886.1,27282,0,0,0,L,1122011218,0,120.88,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033044,1662891.00
02/25/2017 09:30,2,0.000,ALERT,210.35,294.56,59.981,1488033003,"201051344000651","219011344069620",0.00,-6.00,0,291.25,297.57,0.0,0.0,0.000,616789.1,616789.1,27613,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488033046,1662892.00
02/25/2017 09:30,2,0.074,ALERT,209.44,309.29,59.970,1488033003,"274151322000088","219011344069620",25.05,-2.00,0,293.66,333.93,1.9,0.0,0.000,840214.6,840214.6,27199,0,0,0,L,1151911521,0,120.65,120.65,0002,-4,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033048,1662893.00
02/25/2017 09:30,2,0.008,ALERT,210.35,293.96,59.959,1488033003,"274151322000068","219011344069620",44.19,-2.50,0,292.76,425.01,0.0,0.0,0.000,729128.9,729128.9,27787,0,0,0,L,1151911521,0,120.65,121.55,0002,-2,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033050,1662894.00
02/25/2017 09:30,2,0.000,ALERT,209.90,295.46,59.996,1488033003,"201051344001135","219011344069620",0.00,-4.00,0,291.55,298.47,0.0,0.0,0.000,612193.2,612193.2,27664,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488033052,1662895.00
02/25/2017 09:30,2,0.193,ACTIVE,210.57,298.17,59.970,1488033003,"201051344000594","219011344069620",18.53,-5.00,0,296.06,299.97,3.7,1.6,0.000,629432.8,629432.8,27537,0,0,0,L,1122011218,0,120.20,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033053,1662896.00
02/25/2017 09:30,2,0.000,ALERT,210.35,295.16,59.975,1488033003,"201051344001203","219011344069620",0.00,-5.00,0,291.25,299.67,0.0,0.0,0.000,620369.8,620369.8,27676,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488033054,1662897.00
02/25/2017 09:30,2,0.086,ALERT,209.44,321.91,59.954,1488033003,"274151322000054","219011344069620",26.04,-1.00,0,293.96,347.16,2.3,0.3,0.000,857448.0,857448.0,27108,0,0,0,L,1151911521,0,120.65,120.65,0002,-2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033056,1662898.00
02/25/2017 09:30,2,0.000,ALERT,211.48,297.26,59.975,1488033003,"201051344000867","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,616001.2,616001.2,27680,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488033058,1662899.00
02/25/2017 09:30,2,0.139,ALERT,210.35,295.46,59.959,1488033003,"201051344001093","219011344069620",32.05,-3.00,0,291.85,308.99,4.6,2.5,0.000,618021.6,618021.6,27518,0,0,0,L,1122011218,0,120.88,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1488033060,1662900.00
02/25/2017 09:30,2,0.104,ACTIVE,211.03,331.83,59.970,1488033003,"201051344000900","219011344069620",26.22,-4.00,0,296.36,357.08,2.8,0.8,0.000,635375.1,635375.1,27043,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033061,1662901.00
02/25/2017 09:30,2,0.285,ACTIVE,211.48,333.93,59.954,1488033003,"201051344000648","219011344069620",30.49,-4.00,0,330.03,347.16,8.8,6.6,0.027,624940.5,624940.5,27128,0,0,0,L,1122011218,0,119.97,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033062,1662902.00
02/25/2017 09:30,2,0.215,ACTIVE,211.48,333.93,59.959,1488033003,"201051344000569","219011344069620",28.69,-3.50,0,296.36,338.74,6.3,4.1,0.009,636906.4,636906.4,27026,0,0,0,L,1122011218,0,120.20,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033063,1662903.00
02/25/2017 09:30,2,0.193,ALERT,211.25,344.45,59.986,1488033003,"201051344000983","219011344069620",21.75,-3.50,0,296.96,345.66,4.3,2.2,0.000,628288.2,628288.2,27223,0,0,0,L,1122011218,0,120.42,120.88,0002,-4,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033064,1662904.00
02/25/2017 09:30,2,0.145,ACTIVE,211.25,297.26,59.965,1488033003,"201051344001158","219011344069620",17.91,-5.00,0,295.46,299.67,2.6,0.6,0.000,616549.0,616549.0,27561,0,0,0,L,1122011218,0,120.20,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033065,1662905.00
02/25/2017 09:30,2,0.510,ACTIVE,211.93,336.64,59.959,1488033003,"201051344000576","219011344069620",23.00,-4.00,0,329.13,343.85,11.9,9.6,0.062,627797.6,627797.6,27101,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033066,1662906.00
02/25/2017 09:30,2,0.096,ACTIVE,209.67,294.26,59.959,1488033003,"274151322000087","219011344069620",23.18,-2.50,0,292.46,324.32,2.2,0.2,0.000,829075.0,829075.0,27448,0,0,0,L,1151911521,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033067,1662907.00
02/25/2017 09:45,2,0.299,ACTIVE,212.61,379.02,59.938,1488033903,"201051344000645","219011344069620",35.50,-2.00,0,332.43,385.63,10.8,8.5,0.044,627046.5,627046.5,27140,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033905,1662908.00
02/25/2017 09:45,2,0.115,ACTIVE,210.80,334.24,59.959,1488033903,"274151322000085","219011344069620",29.76,-0.50,0,293.66,336.64,3.5,1.5,0.013,855738.1,855738.1,27156,0,0,0,L,1151911521,0,121.33,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033905,1662909.00
02/25/2017 09:45,2,0.172,ACTIVE,212.61,298.77,59.933,1488033903,"201051344000633","219011344069620",21.63,-5.00,0,293.36,300.27,3.8,1.7,0.000,615795.6,615795.6,27647,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033906,1662910.00
02/25/2017 09:45,2,0.000,ALERT,212.16,298.77,59.965,1488033903,"201051344000469","219011344069620",0.00,-5.50,0,293.96,300.57,0.0,0.0,0.000,618726.4,618726.4,27602,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488033908,1662911.00
02/25/2017 09:45,2,0.125,ALERT,210.80,296.66,59.981,1488033903,"201051344000646","219011344069620",14.91,-5.00,0,293.06,302.68,1.9,0.0,0.000,613570.2,613570.2,27515,0,0,0,L,1122011218,0,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488033910,1662912.00
02/25/2017 09:45,2,0.285,ACTIVE,210.57,346.86,59.965,1488033903,"274151322000052","219011344069620",32.18,-1.00,0,330.03,357.38,9.3,7.0,0.035,884974.5,884974.5,26929,0,0,0,L,1151911521,0,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033911,1662913.00
02/25/2017 09:45,2,0.062,ALERT,211.03,296.96,59.965,1488033903,"201051344000585","219011344069620",31.81,-3.50,0,293.06,309.59,2.0,0.0,0.000,624194.4,624194.4,27674,0,0,0,L,1122011218,0,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1488033913,1662914.00
02/25/2017 09:45,2,0.150,ALERT,211.03,297.26,59.965,1488033903,"201051344001230","219011344069620",18.81,-4.00,0,293.96,308.69,2.9,0.8,0.000,617068.8,617068.8,27366,0,0,0,L,1122011218,0,121.55,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1488033914,1662915.00
02/25/2017 09:45,2,0.090,ALERT,211.48,297.57,59.970,1488033903,"201051344000582","219011344069620",31.95,-5.50,0,294.56,309.89,2.9,0.9,0.000,608881.8,608881.8,27550,0,0,0,L,1122011218,0,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488033916,1662916.00
02/25/2017 09:45,2,0.186,ALERT,210.57,296.96,59.986,1488033903,"201051344000955","219011344069620",20.10,-3.50,0,293.36,308.99,3.8,1.7,0.000,624602.6,624602.6,27482,0,0,0,L,1122011218,0,120.88,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1488033918,1662917.00
02/25/2017 09:45,2,0.000,ALERT,210.57,294.86,59.965,1488033903,"274151322000094","219011344069620",44.67,-5.00,0,293.06,425.01,0.0,0.0,0.000,728280.4,728280.4,27887,0,0,0,L,1151911521,0,120.20,122.23,0002,-5,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033920,1662918.00
02/25/2017 09:45,2,0.207,ALERT,212.38,330.63,59.975,1488033903,"201051344000579","219011344069620",26.18,-3.00,0,296.36,336.64,5.5,3.4,0.000,634391.8,634391.8,27460,0,0,0,L,1122011218,0,120.88,121.33,0002,-7,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033922,1662919.00
02/25/2017 09:45,2,0.158,ALERT,210.80,297.26,59.965,1488033903,"201051344000890","219011344069620",11.87,-3.50,0,293.66,310.79,1.9,0.0,0.000,620978.5,620978.5,27571,0,0,0,L,1122011218,0,121.55,119.97,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488033923,1662920.00
02/25/2017 09:45,2,0.176,ALERT,211.03,296.96,59.981,1488033903,"201051344000438","219011344069620",17.41,-5.00,0,293.96,314.40,3.1,1.1,0.000,622115.9,622115.9,27558,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1488033925,1662921.00
02/25/2017 09:45,2,0.156,ALERT,211.25,296.36,59.970,1488033903,"201051344000417","219011344069620",19.68,-4.00,0,293.06,297.87,3.1,1.1,0.000,602014.0,602014.0,27795,0,0,0,L,1122011218,0,121.10,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1488033927,1662922.00
02/25/2017 09:45,2,0.145,ACTIVE,210.80,334.54,59.991,1488033903,"274151322000083","219011344069620",29.96,-1.50,0,308.69,351.97,4.4,2.3,0.013,876291.2,876291.2,26982,0,0,0,L,1151911521,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033928,1662923.00
02/25/2017 09:45,2,0.162,ACTIVE,211.25,333.93,59.965,1488033903,"274151322000076","219011344069620",30.38,-1.50,0,331.53,337.84,5.0,2.9,0.018,934160.1,934160.1,27080,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033929,1662924.00
02/25/2017 09:45,2,0.000,ALERT,211.93,299.37,59.970,1488033903,"201051344000868","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,617201.1,617201.1,27629,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488033931,1662925.00
02/25/2017 09:45,2,0.137,ALERT,210.57,333.63,59.944,1488033903,"274151322000095","219011344069620",29.90,-2.00,0,294.86,336.64,4.1,2.1,0.018,925268.4,925268.4,27194,0,0,0,L,1151911521,0,121.10,121.33,0002,-4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033932,1662926.00
02/25/2017 09:45,2,0.125,ALERT,211.93,298.77,59.991,1488033903,"201051344000988","219011344069620",14.81,-4.00,0,292.46,307.78,1.9,0.0,0.000,575347.2,575347.2,27669,0,0,0,L,1122011218,0,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1488033934,1662927.00
02/25/2017 09:45,2,0.076,ALERT,210.80,295.76,59.970,1488033903,"201051344001025","219011344069620",31.95,-5.00,0,292.46,308.99,2.5,0.5,0.000,621775.8,621775.8,27744,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488033936,1662928.00
02/25/2017 09:45,2,0.244,ACTIVE,212.16,334.54,59.986,1488033903,"201051344000458","219011344069620",26.46,-1.50,0,295.16,351.97,6.6,4.4,0.009,627424.8,627424.8,27289,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033937,1662929.00
02/25/2017 09:45,2,0.271,ALERT,212.61,336.04,59.986,1488033903,"201051344000853","219011344069620",22.09,-3.50,0,295.16,346.26,6.1,4.0,0.018,627116.1,627116.1,27136,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033939,1662930.00
02/25/2017 09:45,2,0.154,ALERT,211.25,296.66,59.981,1488033903,"201051344000685","219011344069620",19.06,-3.50,0,292.46,308.99,3.0,1.0,0.000,621989.7,621989.7,27438,0,0,0,L,1122011218,0,122.01,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1488033941,1662931.00
02/25/2017 09:45,2,0.145,ALERT,211.25,296.36,59.986,1488033903,"201051344000917","219011344069620",19.88,-3.00,0,292.16,312.89,3.0,0.9,0.000,619223.0,619223.0,27418,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1488033942,1662932.00
02/25/2017 09:45,2,0.137,ACTIVE,211.03,296.96,59.991,1488033903,"201051344001145","219011344069620",22.34,-3.50,0,293.96,299.07,3.1,1.1,0.000,625886.3,625886.3,27283,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033943,1662933.00
02/25/2017 09:45,2,0.090,ALERT,211.03,296.36,59.959,1488033903,"201051344000651","219011344069620",31.61,-5.50,0,292.76,302.98,2.9,0.9,0.000,616789.1,616789.1,27615,0,0,0,L,1122011218,0,121.78,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1488033945,1662934.00
02/25/2017 09:45,2,0.094,ALERT,210.12,333.63,59.991,1488033903,"274151322000088","219011344069620",29.16,-1.50,0,293.06,344.76,2.8,0.7,0.009,840214.7,840214.7,27201,0,0,0,L,1151911521,0,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033947,1662935.00
02/25/2017 09:45,2,0.080,ALERT,211.03,318.91,59.981,1488033903,"274151322000068","219011344069620",26.24,-2.00,0,293.06,424.11,2.2,0.2,0.000,729128.9,729128.9,27789,0,0,0,L,1151911521,0,121.10,121.78,0002,-3,0,0,0,0,0,0,226,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033949,1662936.00
02/25/2017 09:45,2,0.057,ALERT,210.57,296.96,59.991,1488033903,"201051344001135","219011344069620",32.08,-4.00,0,293.66,310.19,1.9,0.0,0.000,612193.2,612193.2,27666,0,0,0,L,1122011218,0,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488033951,1662937.00
02/25/2017 09:45,2,0.219,ACTIVE,211.70,299.67,59.981,1488033903,"201051344000594","219011344069620",20.99,-4.00,0,295.16,308.09,4.7,2.6,0.000,629433.3,629433.3,27538,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033951,1662938.00
02/25/2017 09:45,2,0.139,ALERT,211.03,296.36,59.981,1488033903,"201051344001203","219011344069620",13.84,-5.00,0,293.36,310.49,1.9,0.0,0.000,620369.8,620369.8,27678,0,0,0,L,1122011218,0,121.78,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1488033953,1662939.00
02/25/2017 09:45,2,0.109,ACTIVE,210.35,333.93,59.975,1488033903,"274151322000054","219011344069620",29.40,-0.50,0,293.36,344.45,3.2,1.2,0.009,857448.2,857448.2,27110,0,0,0,L,1151911521,0,120.88,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033954,1662940.00
02/25/2017 09:45,2,0.070,ALERT,212.38,298.47,59.991,1488033903,"201051344000867","219011344069620",31.83,-4.00,0,294.56,311.09,2.3,0.3,0.000,616001.2,616001.2,27682,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1488033956,1662941.00
02/25/2017 09:45,2,0.213,ALERT,211.03,296.96,59.986,1488033903,"201051344001093","219011344069620",19.88,-3.00,0,293.36,308.99,4.3,2.2,0.000,618022.0,618022.0,27520,0,0,0,L,1122011218,0,121.33,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1488033958,1662942.00
02/25/2017 09:45,2,0.139,ALERT,212.16,335.74,59.986,1488033903,"201051344000900","219011344069620",26.78,-4.00,0,295.16,346.56,3.8,1.8,0.004,635375.5,635375.5,27044,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033960,1662943.00
02/25/2017 09:45,2,0.324,ACTIVE,212.38,365.80,59.991,1488033903,"201051344000648","219011344069620",34.11,-4.00,0,329.43,377.82,11.2,8.9,0.035,624942.5,624942.5,27129,0,0,0,L,1122011218,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033961,1662944.00
02/25/2017 09:45,2,0.244,ALERT,212.38,335.74,59.996,1488033903,"201051344000569","219011344069620",30.97,-3.00,0,296.06,341.45,7.7,5.5,0.022,636907.6,636907.6,27027,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033963,1662945.00
02/25/2017 09:45,2,0.182,ALERT,212.16,334.84,59.981,1488033903,"201051344000983","219011344069620",27.99,-3.50,0,295.46,356.48,5.2,3.1,0.009,628288.9,628288.9,27225,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033964,1662946.00
02/25/2017 09:45,2,0.176,ACTIVE,212.38,299.07,59.981,1488033903,"201051344001158","219011344069620",19.52,-5.00,0,294.86,300.27,3.5,1.4,0.000,616549.3,616549.3,27562,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033965,1662947.00
02/25/2017 09:45,2,0.631,ACTIVE,212.83,338.44,59.981,1488033903,"201051344000576","219011344069620",23.32,-3.50,0,329.43,345.36,14.9,12.5,0.088,627800.4,627800.4,27102,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033966,1662948.00
02/25/2017 09:45,2,0.119,ACTIVE,210.57,333.93,60.002,1488033903,"274151322000087","219011344069620",27.89,-1.00,0,293.06,343.25,3.3,1.3,0.004,829075.2,829075.2,27449,0,0,0,L,1151911521,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488033967,1662949.00
02/25/2017 10:00,2,0.305,ACTIVE,212.38,381.73,59.933,1488034803,"201051344000645","219011344069620",35.76,-2.00,0,331.83,387.14,11.1,8.8,0.044,627048.5,627048.5,27141,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034804,1662950.00
02/25/2017 10:00,2,0.121,ACTIVE,210.12,333.33,59.928,1488034803,"274151322000085","219011344069620",29.80,0.00,0,324.62,341.75,3.7,1.6,0.009,855738.4,855738.4,27157,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034805,1662951.00
02/25/2017 10:00,2,0.174,ACTIVE,212.38,298.77,59.959,1488034803,"201051344000633","219011344069620",21.43,-4.00,0,295.16,300.27,3.8,1.7,0.000,615796.0,615796.0,27648,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034806,1662952.00
02/25/2017 10:00,2,0.104,ALERT,211.93,299.07,59.965,1488034803,"201051344000469","219011344069620",32.22,-5.50,0,295.46,311.09,3.5,1.4,0.000,618726.7,618726.7,27604,0,0,0,L,1122011218,0,120.20,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034808,1662953.00
02/25/2017 10:00,2,0.127,ALERT,210.35,296.36,59.917,1488034803,"201051344000646","219011344069620",15.84,-4.00,0,293.96,301.47,2.0,0.1,0.000,613570.2,613570.2,27517,0,0,0,L,1122011218,0,121.33,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1488034810,1662954.00
02/25/2017 10:00,2,0.291,ACTIVE,209.90,341.45,59.944,1488034803,"274151322000052","219011344069620",31.67,-0.50,0,330.33,358.88,9.3,7.1,0.040,884976.2,884976.2,26930,0,0,0,L,1151911521,0,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034810,1662955.00
02/25/2017 10:00,2,0.064,ALERT,210.57,296.66,60.007,1488034803,"201051344000585","219011344069620",31.87,-3.50,0,294.26,309.59,2.1,0.1,0.000,624194.4,624194.4,27676,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034812,1662956.00
02/25/2017 10:00,2,0.152,ACTIVE,210.57,296.96,59.965,1488034803,"201051344001230","219011344069620",19.32,-3.50,0,295.16,298.77,3.0,1.0,0.000,617069.0,617069.0,27368,0,0,0,L,1122011218,0,121.33,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034813,1662957.00
02/25/2017 10:00,2,0.154,ALERT,211.03,297.26,59.965,1488034803,"201051344000582","219011344069620",15.45,-5.00,0,295.76,310.19,2.4,0.4,0.000,608882.0,608882.0,27552,0,0,0,L,1122011218,0,121.33,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034815,1662958.00
02/25/2017 10:00,2,0.186,ACTIVE,210.12,296.36,59.965,1488034803,"201051344000955","219011344069620",20.44,-3.50,0,294.86,298.17,3.9,1.8,0.000,624603.0,624603.0,27484,0,0,0,L,1122011218,0,120.65,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034816,1662959.00
02/25/2017 10:00,2,0.000,ALERT,209.67,294.86,59.959,1488034803,"274151322000094","219011344069620",44.69,-4.00,0,293.06,424.71,0.0,0.0,0.000,728280.4,728280.4,27889,0,0,0,L,1151911521,0,119.97,121.78,0002,-4,0,0,0,0,0,0,255,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034818,1662960.00
02/25/2017 10:00,2,0.211,ALERT,211.93,322.51,59.933,1488034803,"201051344000579","219011344069620",25.90,-3.00,0,296.96,346.86,5.5,3.4,0.000,634392.5,634392.5,27462,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034819,1662961.00
02/25/2017 10:00,2,0.160,ALERT,210.35,296.66,59.970,1488034803,"201051344000890","219011344069620",14.99,-3.50,0,295.46,310.19,2.4,0.4,0.000,620978.8,620978.8,27573,0,0,0,L,1122011218,0,121.10,119.75,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034821,1662962.00
02/25/2017 10:00,2,0.176,ALERT,210.57,296.36,59.970,1488034803,"201051344000438","219011344069620",17.93,-4.00,0,294.86,314.40,3.2,1.2,0.000,622116.1,622116.1,27560,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1488034823,1662963.00
02/25/2017 10:00,2,0.152,ALERT,210.80,296.06,59.965,1488034803,"201051344000417","219011344069620",20.81,-4.00,0,294.26,298.17,3.2,1.2,0.000,602014.2,602014.2,27797,0,0,0,L,1122011218,0,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034825,1662964.00
02/25/2017 10:00,2,0.148,ACTIVE,210.12,333.33,59.970,1488034803,"274151322000083","219011344069620",29.94,-1.00,0,330.93,337.54,4.5,2.4,0.009,876291.7,876291.7,26983,0,0,0,L,1151911521,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034826,1662965.00
02/25/2017 10:00,2,0.166,ACTIVE,210.80,334.24,59.959,1488034803,"274151322000076","219011344069620",30.43,-0.50,0,331.23,337.54,5.1,3.0,0.013,934160.8,934160.8,27081,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034827,1662966.00
02/25/2017 10:00,2,0.000,ALERT,211.70,299.67,59.959,1488034803,"201051344000868","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,617201.1,617201.1,27631,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488034828,1662967.00
02/25/2017 10:00,2,0.141,ACTIVE,210.12,333.03,59.954,1488034803,"274151322000095","219011344069620",29.80,-2.00,0,330.33,336.64,4.3,2.2,0.009,925268.9,925268.9,27196,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034829,1662968.00
02/25/2017 10:00,2,0.125,ALERT,211.70,298.77,59.954,1488034803,"201051344000988","219011344069620",15.78,-4.00,0,293.96,300.27,2.0,0.0,0.000,575347.2,575347.2,27671,0,0,0,L,1122011218,0,120.42,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1488034831,1662969.00
02/25/2017 10:00,2,0.123,ALERT,210.35,295.46,59.970,1488034803,"201051344001025","219011344069620",13.99,-5.00,0,293.96,309.59,1.8,0.0,0.000,621775.8,621775.8,27746,0,0,0,L,1122011218,0,120.88,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034833,1662970.00
02/25/2017 10:00,2,0.234,ALERT,211.70,334.54,59.965,1488034803,"201051344000458","219011344069620",29.12,-1.50,0,296.66,339.04,7.0,4.8,0.004,627425.9,627425.9,27290,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034835,1662971.00
02/25/2017 10:00,2,0.277,ACTIVE,212.38,336.34,59.965,1488034803,"201051344000853","219011344069620",21.73,-3.50,0,330.63,343.85,6.2,4.0,0.018,627117.0,627117.0,27138,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034836,1662972.00
02/25/2017 10:00,2,0.154,ACTIVE,211.03,296.66,59.970,1488034803,"201051344000685","219011344069620",19.50,-3.50,0,294.86,298.17,3.1,1.0,0.000,621989.9,621989.9,27440,0,0,0,L,1122011218,0,122.01,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034837,1662973.00
02/25/2017 10:00,2,0.150,ACTIVE,210.80,296.36,59.965,1488034803,"201051344000917","219011344069620",20.34,-2.50,0,293.06,297.87,3.1,1.1,0.000,619223.2,619223.2,27420,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034838,1662974.00
02/25/2017 10:00,2,0.137,ACTIVE,210.80,296.96,59.965,1488034803,"201051344001145","219011344069620",22.60,-3.50,0,295.46,298.77,3.2,1.1,0.000,625886.5,625886.5,27284,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034838,1662975.00
02/25/2017 10:00,2,0.090,ALERT,210.57,295.76,59.970,1488034803,"201051344000651","219011344069620",31.65,-5.50,0,294.26,307.48,2.9,0.9,0.000,616789.3,616789.3,27617,0,0,0,L,1122011218,0,121.55,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034840,1662976.00
02/25/2017 10:00,2,0.094,ACTIVE,209.67,333.03,59.928,1488034803,"274151322000088","219011344069620",28.96,-1.00,0,309.89,357.68,2.8,0.8,0.009,840214.8,840214.8,27203,0,0,0,L,1151911521,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034841,1662977.00
02/25/2017 10:00,2,0.080,ALERT,210.80,330.93,59.959,1488034803,"274151322000068","219011344069620",28.25,-1.50,0,293.36,423.50,2.3,0.3,0.000,729128.9,729128.9,27791,0,0,0,L,1151911521,0,120.88,121.78,0002,-2,0,0,0,0,0,0,149,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034843,1662978.00
02/25/2017 10:00,2,0.115,ALERT,210.12,296.36,59.959,1488034803,"201051344001135","219011344069620",13.62,-3.50,0,294.86,310.49,1.6,0.0,0.000,612193.2,612193.2,27668,0,0,0,L,1122011218,0,120.88,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034845,1662979.00
02/25/2017 10:00,2,0.223,ACTIVE,211.48,306.28,59.965,1488034803,"201051344000594","219011344069620",21.35,-4.00,0,296.66,330.33,4.8,2.7,0.000,629433.9,629433.9,27539,0,0,0,L,1122011218,0,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034846,1662980.00
02/25/2017 10:00,2,0.141,ALERT,210.57,296.06,59.954,1488034803,"201051344001203","219011344069620",15.82,-4.00,0,294.56,309.89,2.3,0.3,0.000,620369.8,620369.8,27680,0,0,0,L,1122011218,0,121.55,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034847,1662981.00
02/25/2017 10:00,2,0.113,ACTIVE,210.12,333.63,59.959,1488034803,"274151322000054","219011344069620",29.48,0.00,0,324.92,339.65,3.4,1.4,0.013,857448.5,857448.5,27111,0,0,0,L,1151911521,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034848,1662982.00
02/25/2017 10:00,2,0.072,ALERT,211.93,298.17,60.007,1488034803,"201051344000867","219011344069620",31.87,-4.00,0,295.46,311.09,2.4,0.4,0.000,616001.2,616001.2,27684,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488034850,1662983.00
02/25/2017 10:00,2,0.217,ACTIVE,210.57,296.66,59.954,1488034803,"201051344001093","219011344069620",20.48,-2.50,0,294.86,298.17,4.5,2.4,0.000,618022.5,618022.5,27522,0,0,0,L,1122011218,0,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034851,1662984.00
02/25/2017 10:00,2,0.141,ACTIVE,211.70,335.14,59.970,1488034803,"201051344000900","219011344069620",27.31,-4.00,0,296.36,337.84,3.9,1.9,0.009,635375.9,635375.9,27046,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034852,1662985.00
02/25/2017 10:00,2,0.332,ACTIVE,211.93,370.00,59.938,1488034803,"201051344000648","219011344069620",34.61,-3.50,0,331.53,381.73,11.7,9.3,0.044,624944.6,624944.6,27130,0,0,0,L,1122011218,0,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034853,1662986.00
02/25/2017 10:00,2,0.252,ACTIVE,211.93,335.44,59.970,1488034803,"201051344000569","219011344069620",30.61,-3.00,0,330.03,344.15,7.8,5.7,0.022,636908.9,636908.9,27029,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034854,1662987.00
02/25/2017 10:00,2,0.217,ACTIVE,211.93,334.54,59.970,1488034803,"201051344000983","219011344069620",24.47,-3.00,0,296.96,337.84,5.4,3.3,0.004,628289.6,628289.6,27227,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034855,1662988.00
02/25/2017 10:00,2,0.178,ACTIVE,211.93,298.77,59.959,1488034803,"201051344001158","219011344069620",19.80,-5.00,0,296.66,300.27,3.6,1.5,0.000,616549.6,616549.6,27563,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034856,1662989.00
02/25/2017 10:00,2,0.654,ACTIVE,212.38,338.74,59.970,1488034803,"201051344000576","219011344069620",22.98,-3.50,0,330.03,346.86,15.2,12.8,0.097,627803.3,627803.3,27103,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034857,1662990.00
02/25/2017 10:00,2,0.117,ACTIVE,210.12,333.93,59.986,1488034803,"274151322000087","219011344069620",28.35,-0.50,0,305.98,351.67,3.4,1.3,0.004,829075.5,829075.5,27450,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488034858,1662991.00
02/25/2017 10:15,2,0.342,ACTIVE,212.38,385.03,59.986,1488035703,"201051344000645","219011344069620",36.16,-2.00,0,330.63,391.64,12.5,10.1,0.053,627050.7,627050.7,27142,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035704,1662992.00
02/25/2017 10:15,2,0.141,ACTIVE,210.35,332.73,59.991,1488035703,"274151322000085","219011344069620",30.22,0.50,0,329.13,337.84,4.3,2.3,0.009,855738.8,855738.8,27158,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035705,1662993.00
02/25/2017 10:15,2,0.195,ACTIVE,212.38,299.07,59.981,1488035703,"201051344000633","219011344069620",22.20,-4.00,0,295.46,299.97,4.4,2.3,0.000,615796.4,615796.4,27649,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035706,1662994.00
02/25/2017 10:15,2,0.176,ALERT,211.93,299.07,59.981,1488035703,"201051344000469","219011344069620",12.70,-6.00,0,295.46,315.00,2.3,0.3,0.000,618727.1,618727.1,27606,0,0,0,L,1122011218,0,120.20,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488035708,1662995.00
02/25/2017 10:15,2,0.145,ACTIVE,210.57,296.66,59.986,1488035703,"201051344000646","219011344069620",19.74,-3.50,0,293.96,298.17,2.9,0.9,0.000,613570.2,613570.2,27519,0,0,0,L,1122011218,0,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035709,1662996.00
02/25/2017 10:15,2,0.330,ACTIVE,210.12,353.47,59.975,1488035703,"274151322000052","219011344069620",32.88,0.00,0,330.63,360.08,11.0,8.7,0.049,884978.0,884978.0,26931,0,0,0,L,1151911521,0,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035710,1662997.00
02/25/2017 10:15,2,0.137,ALERT,210.80,296.96,59.986,1488035703,"201051344000585","219011344069620",18.27,-3.50,0,293.96,308.69,2.5,0.5,0.000,624194.4,624194.4,27678,0,0,0,L,1122011218,0,120.65,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488035711,1662998.00
02/25/2017 10:15,2,0.166,ACTIVE,210.57,296.96,60.028,1488035703,"201051344001230","219011344069620",21.29,-3.50,0,294.56,298.17,3.6,1.5,0.000,617069.3,617069.3,27369,0,0,0,L,1122011218,0,121.33,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035712,1662999.00
02/25/2017 10:15,2,0.168,ACTIVE,211.03,297.57,59.981,1488035703,"201051344000582","219011344069620",20.18,-5.00,0,295.46,299.07,3.5,1.4,0.000,608882.1,608882.1,27554,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035713,1663000.00
02/25/2017 10:15,2,0.199,ACTIVE,210.35,296.66,59.991,1488035703,"201051344000955","219011344069620",22.38,-3.00,0,294.56,297.87,4.5,2.5,0.000,624603.4,624603.4,27485,0,0,0,L,1122011218,0,120.65,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035714,1663001.00
02/25/2017 10:15,2,0.066,ALERT,210.35,341.15,59.986,1488035703,"274151322000094","219011344069620",29.02,-3.50,0,293.36,430.72,1.9,0.0,0.000,728280.4,728280.4,27891,0,0,0,L,1151911521,0,120.42,121.78,0002,-6,0,0,0,0,0,0,242,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035716,1663002.00
02/25/2017 10:15,2,0.254,ALERT,211.93,334.84,59.991,1488035703,"201051344000579","219011344069620",24.97,-2.50,0,297.26,348.06,6.5,4.3,0.000,634393.4,634393.4,27464,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035718,1663003.00
02/25/2017 10:15,2,0.172,ALERT,210.57,296.96,60.023,1488035703,"201051344000890","219011344069620",19.86,-3.00,0,295.16,307.78,3.5,1.4,0.000,620979.0,620979.0,27575,0,0,0,L,1122011218,0,121.33,119.97,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1488035719,1663004.00
02/25/2017 10:15,2,0.188,ACTIVE,210.57,296.36,60.018,1488035703,"201051344000438","219011344069620",21.31,-3.50,0,294.56,298.47,4.1,2.0,0.000,622116.4,622116.4,27562,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035720,1663005.00
