ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 10:15,2,0.213,ALERT,210.80,296.06,59.970,1488035703,"201051344000417","219011344069620",17.45,-3.50,0,293.96,297.87,3.8,1.7,0.000,602014.5,602014.5,27799,0,0,0,L,1122011218,0,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488035722,1663006.00
02/25/2017 10:15,2,0.176,ACTIVE,210.57,334.84,59.986,1488035703,"274151322000083","219011344069620",30.91,-0.50,0,330.03,338.44,5.5,3.4,0.022,876292.3,876292.3,26984,0,0,0,L,1151911521,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035723,1663007.00
02/25/2017 10:15,2,0.188,ACTIVE,211.03,349.56,59.975,1488035703,"274151322000076","219011344069620",32.36,-0.50,0,330.63,352.27,6.2,4.1,0.027,934161.6,934161.6,27082,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035724,1663008.00
02/25/2017 10:15,2,0.072,ALERT,211.70,299.67,60.039,1488035703,"201051344000868","219011344069620",32.40,-5.00,0,297.57,312.29,2.4,0.4,0.000,617201.2,617201.2,27633,0,0,0,L,1122011218,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488035726,1663009.00
02/25/2017 10:15,2,0.168,ACTIVE,210.35,333.93,59.986,1488035703,"274151322000095","219011344069620",30.75,-1.50,0,330.03,336.94,5.3,3.2,0.022,925269.5,925269.5,27197,0,0,0,L,1151911521,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035727,1663010.00
02/25/2017 10:15,2,0.131,ACTIVE,211.70,298.77,59.996,1488035703,"201051344000988","219011344069620",18.73,-4.00,0,293.96,299.97,2.5,0.5,0.000,575347.2,575347.2,27673,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035728,1663011.00
02/25/2017 10:15,2,0.141,ALERT,210.57,296.06,59.991,1488035703,"201051344001025","219011344069620",20.04,-4.00,0,293.96,308.99,2.9,0.8,0.000,621775.9,621775.9,27748,0,0,0,L,1122011218,0,120.88,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1488035730,1663012.00
02/25/2017 10:15,2,0.254,ACTIVE,211.70,334.54,59.954,1488035703,"201051344000458","219011344069620",30.51,-1.50,0,296.96,339.65,7.9,5.7,0.013,627427.1,627427.1,27292,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035731,1663013.00
02/25/2017 10:15,2,0.303,ACTIVE,212.38,336.94,60.039,1488035703,"201051344000853","219011344069620",22.40,-3.50,0,330.93,341.15,6.9,4.7,0.018,627118.0,627118.0,27139,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035732,1663014.00
02/25/2017 10:15,2,0.166,ACTIVE,211.03,296.66,59.996,1488035703,"201051344000685","219011344069620",21.91,-3.50,0,294.86,298.17,3.7,1.6,0.000,621990.2,621990.2,27441,0,0,0,L,1122011218,0,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035732,1663015.00
02/25/2017 10:15,2,0.162,ACTIVE,210.80,296.36,59.991,1488035703,"201051344000917","219011344069620",22.28,-2.50,0,293.66,297.57,3.7,1.6,0.000,619223.5,619223.5,27421,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035733,1663016.00
02/25/2017 10:15,2,0.150,ACTIVE,211.03,333.63,59.991,1488035703,"201051344001145","219011344069620",26.50,-3.50,0,295.46,335.14,4.0,2.0,0.000,625886.9,625886.9,27285,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035734,1663017.00
02/25/2017 10:15,2,0.174,ALERT,210.80,296.06,59.991,1488035703,"201051344000651","219011344069620",18.23,-5.50,0,294.26,308.99,3.2,1.2,0.000,616789.5,616789.5,27619,0,0,0,L,1122011218,0,121.55,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488035736,1663018.00
02/25/2017 10:15,2,0.115,ACTIVE,210.12,333.63,59.991,1488035703,"274151322000088","219011344069620",29.82,-0.50,0,317.40,345.36,3.5,1.5,0.009,840215.0,840215.0,27204,0,0,0,L,1151911521,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035737,1663019.00
02/25/2017 10:15,2,0.098,ACTIVE,211.03,334.24,59.986,1488035703,"274151322000068","219011344069620",29.34,-1.00,0,293.36,423.50,3.0,0.9,0.000,729129.0,729129.0,27793,0,0,0,L,1151911521,0,121.10,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035738,1663020.00
02/25/2017 10:15,2,0.127,ALERT,210.35,296.36,59.996,1488035703,"201051344001135","219011344069620",19.52,-3.50,0,294.86,309.89,2.5,0.5,0.000,612193.2,612193.2,27670,0,0,0,L,1122011218,0,120.88,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1488035740,1663021.00
02/25/2017 10:15,2,0.236,ALERT,211.48,335.14,59.996,1488035703,"201051344000594","219011344069620",23.50,-3.00,0,296.66,349.26,5.6,3.5,0.000,629434.6,629434.6,27540,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035742,1663022.00
02/25/2017 10:15,2,0.154,ACTIVE,210.80,296.36,60.002,1488035703,"201051344001203","219011344069620",19.98,-4.00,0,294.56,299.97,3.1,1.1,0.000,620369.9,620369.9,27682,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035743,1663023.00
02/25/2017 10:15,2,0.137,ACTIVE,210.35,333.03,60.007,1488035703,"274151322000054","219011344069620",29.96,0.50,0,328.22,337.54,4.2,2.1,0.004,857448.8,857448.8,27112,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035743,1663024.00
02/25/2017 10:15,2,0.131,ALERT,211.93,298.17,60.002,1488035703,"201051344000867","219011344069620",16.74,-4.00,0,295.76,311.09,2.2,0.2,0.000,616001.3,616001.3,27686,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488035745,1663025.00
02/25/2017 10:15,2,0.229,ACTIVE,210.57,296.66,60.012,1488035703,"201051344001093","219011344069620",22.28,-2.50,0,294.86,297.87,5.2,3.1,0.000,618023.1,618023.1,27523,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035746,1663026.00
02/25/2017 10:15,2,0.160,ALERT,211.70,335.14,60.002,1488035703,"201051344000900","219011344069620",28.51,-4.00,0,296.36,337.84,4.6,2.5,0.013,635376.4,635376.4,27047,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035748,1663027.00
02/25/2017 10:15,2,0.375,ACTIVE,212.16,380.82,60.002,1488035703,"201051344000648","219011344069620",35.72,-3.50,0,330.63,388.64,13.6,11.2,0.057,624947.0,624947.0,27131,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035749,1663028.00
02/25/2017 10:15,2,0.285,ACTIVE,211.93,336.94,59.996,1488035703,"201051344000569","219011344069620",31.11,-3.00,0,330.33,344.15,9.0,6.8,0.031,636910.3,636910.3,27030,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035750,1663029.00
02/25/2017 10:15,2,0.207,ALERT,211.70,334.84,60.007,1488035703,"201051344000983","219011344069620",29.38,-3.00,0,296.96,338.44,6.2,4.0,0.013,628290.4,628290.4,27228,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035752,1663030.00
02/25/2017 10:15,2,0.180,ACTIVE,211.93,325.22,60.007,1488035703,"201051344001158","219011344069620",24.05,-5.00,0,296.36,334.84,4.4,2.3,0.000,616550.0,616550.0,27564,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035752,1663031.00
02/25/2017 10:15,2,0.783,ACTIVE,212.38,339.34,60.007,1488035703,"201051344000576","219011344069620",23.26,-3.00,0,330.03,346.56,18.5,15.9,0.128,627806.7,627806.7,27104,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035753,1663032.00
02/25/2017 10:15,2,0.139,ACTIVE,210.57,333.63,60.034,1488035703,"274151322000087","219011344069620",29.18,0.00,0,306.88,350.47,4.1,2.0,0.004,829075.8,829075.8,27451,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488035754,1663033.00
02/25/2017 10:30,2,0.332,ACTIVE,212.16,384.73,59.975,1488036603,"201051344000645","219011344069620",36.18,-2.00,0,331.23,392.25,12.2,9.9,0.053,627053.0,627053.0,27143,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036604,1663034.00
02/25/2017 10:30,2,0.135,ACTIVE,210.35,334.84,60.002,1488036603,"274151322000085","219011344069620",30.14,0.50,0,331.23,336.94,4.2,2.1,0.022,855739.3,855739.3,27159,0,0,0,L,1151911521,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036605,1663035.00
02/25/2017 10:30,2,0.195,ACTIVE,212.16,298.47,59.981,1488036603,"201051344000633","219011344069620",21.23,-4.00,0,295.46,300.27,4.2,2.1,0.000,615796.9,615796.9,27650,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036606,1663036.00
02/25/2017 10:30,2,0.104,ALERT,211.70,298.47,59.975,1488036603,"201051344000469","219011344069620",32.62,-6.00,0,295.76,315.00,3.5,1.5,0.000,618727.4,618727.4,27608,0,0,0,L,1122011218,0,120.20,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488036608,1663037.00
02/25/2017 10:30,2,0.139,ACTIVE,210.57,296.66,59.981,1488036603,"201051344000646","219011344069620",18.79,-3.50,0,294.26,298.17,2.7,0.6,0.000,613570.3,613570.3,27520,0,0,0,L,1122011218,0,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036609,1663038.00
02/25/2017 10:30,2,0.318,ACTIVE,209.90,351.37,60.002,1488036603,"274151322000052","219011344069620",32.56,0.00,0,330.63,360.08,10.5,8.2,0.053,884979.9,884979.9,26932,0,0,0,L,1151911521,0,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036610,1663039.00
02/25/2017 10:30,2,0.131,ALERT,211.03,296.96,59.991,1488036603,"201051344000585","219011344069620",16.88,-3.50,0,294.26,308.69,2.2,0.2,0.000,624194.4,624194.4,27680,0,0,0,L,1122011218,0,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1488036611,1663040.00
02/25/2017 10:30,2,0.162,ACTIVE,210.80,296.96,59.986,1488036603,"201051344001230","219011344069620",20.83,-3.50,0,295.16,298.47,3.4,1.4,0.000,617069.6,617069.6,27370,0,0,0,L,1122011218,0,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036612,1663041.00
02/25/2017 10:30,2,0.162,ALERT,211.25,297.57,59.965,1488036603,"201051344000582","219011344069620",19.20,-5.00,0,295.76,308.39,3.2,1.1,0.000,608882.3,608882.3,27555,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1488036614,1663042.00
02/25/2017 10:30,2,0.195,ACTIVE,210.35,296.66,60.018,1488036603,"201051344000955","219011344069620",21.87,-3.00,0,295.16,298.17,4.3,2.3,0.000,624603.9,624603.9,27486,0,0,0,L,1122011218,0,120.65,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036615,1663043.00
02/25/2017 10:30,2,0.064,ALERT,210.12,317.40,59.991,1488036603,"274151322000094","219011344069620",25.74,-3.50,0,293.36,431.02,1.7,0.0,0.000,728280.4,728280.4,27893,0,0,0,L,1151911521,0,120.20,121.55,0002,-5,0,0,0,0,0,0,183,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036617,1663044.00
02/25/2017 10:30,2,0.221,ALERT,211.70,334.54,59.986,1488036603,"201051344000579","219011344069620",27.63,-2.50,0,297.26,345.06,6.2,4.1,0.000,634394.4,634394.4,27466,0,0,0,L,1122011218,0,120.65,121.10,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036619,1663045.00
02/25/2017 10:30,2,0.170,ALERT,210.80,297.26,60.039,1488036603,"201051344000890","219011344069620",18.87,-3.00,0,295.46,310.49,3.2,1.2,0.000,620979.2,620979.2,27577,0,0,0,L,1122011218,0,121.33,119.97,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1488036620,1663046.00
02/25/2017 10:30,2,0.186,ACTIVE,210.80,296.66,59.996,1488036603,"201051344000438","219011344069620",20.46,-4.00,0,295.46,298.77,3.9,1.8,0.000,622116.7,622116.7,27563,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036621,1663047.00
02/25/2017 10:30,2,0.209,ALERT,211.03,296.06,60.018,1488036603,"201051344000417","219011344069620",16.36,-4.00,0,294.26,297.87,3.5,1.4,0.000,602014.8,602014.8,27801,0,0,0,L,1122011218,0,121.10,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1488036623,1663048.00
02/25/2017 10:30,2,0.168,ACTIVE,210.35,333.03,60.002,1488036603,"274151322000083","219011344069620",30.55,-0.50,0,330.63,339.65,5.2,3.1,0.018,876293.0,876293.0,26985,0,0,0,L,1151911521,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036624,1663049.00
02/25/2017 10:30,2,0.182,ACTIVE,210.57,339.95,59.996,1488036603,"274151322000076","219011344069620",31.37,-0.50,0,331.53,353.77,5.8,3.7,0.022,934162.4,934162.4,27083,0,0,0,L,1151911521,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036625,1663050.00
02/25/2017 10:30,2,0.072,ALERT,211.48,299.37,59.991,1488036603,"201051344000868","219011344069620",32.32,-5.50,0,297.26,312.89,2.4,0.4,0.000,617201.2,617201.2,27635,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488036627,1663051.00
02/25/2017 10:30,2,0.160,ACTIVE,210.35,334.54,59.986,1488036603,"274151322000095","219011344069620",30.30,-1.50,0,330.93,336.94,4.9,2.8,0.022,925270.1,925270.1,27198,0,0,0,L,1151911521,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036628,1663052.00
02/25/2017 10:30,2,0.129,ACTIVE,211.48,298.47,59.996,1488036603,"201051344000988","219011344069620",18.07,-4.00,0,294.56,300.27,2.4,0.4,0.000,575347.2,575347.2,27674,0,0,0,L,1122011218,0,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036629,1663053.00
02/25/2017 10:30,2,0.137,ALERT,210.80,296.06,59.986,1488036603,"201051344001025","219011344069620",18.85,-5.00,0,293.96,309.29,2.6,0.6,0.000,621776.0,621776.0,27750,0,0,0,L,1122011218,0,120.88,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1488036631,1663054.00
02/25/2017 10:30,2,0.248,ACTIVE,211.70,333.93,59.996,1488036603,"201051344000458","219011344069620",30.08,-1.50,0,330.33,339.34,7.6,5.4,0.013,627428.3,627428.3,27293,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036631,1663055.00
02/25/2017 10:30,2,0.295,ACTIVE,212.16,336.04,60.002,1488036603,"201051344000853","219011344069620",22.28,-3.50,0,331.23,341.15,6.7,4.5,0.018,627119.1,627119.1,27140,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036632,1663056.00
02/25/2017 10:30,2,0.172,ACTIVE,211.03,296.66,59.981,1488036603,"201051344000685","219011344069620",20.02,-3.50,0,294.86,298.17,3.5,1.5,0.000,621990.4,621990.4,27442,0,0,0,L,1122011218,0,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036633,1663057.00
02/25/2017 10:30,2,0.158,ACTIVE,211.03,296.06,60.039,1488036603,"201051344000917","219011344069620",21.79,-2.50,0,293.96,297.87,3.5,1.5,0.000,619223.8,619223.8,27422,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036634,1663058.00
02/25/2017 10:30,2,0.146,ALERT,211.25,316.80,59.996,1488036603,"201051344001145","219011344069620",25.01,-3.50,0,294.56,336.94,3.7,1.7,0.000,625887.2,625887.2,27286,0,0,0,L,1122011218,0,121.33,120.42,0002,-4,0,0,0,0,0,0,9,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036636,1663059.00
02/25/2017 10:30,2,0.168,ALERT,210.80,295.76,59.996,1488036603,"201051344000651","219011344069620",16.86,-5.50,0,294.26,308.99,2.9,0.8,0.000,616789.7,616789.7,27621,0,0,0,L,1122011218,0,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1488036638,1663060.00
02/25/2017 10:30,2,0.109,ACTIVE,209.90,333.03,59.986,1488036603,"274151322000088","219011344069620",29.60,0.00,0,330.03,336.04,3.3,1.2,0.000,840215.3,840215.3,27205,0,0,0,L,1151911521,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036639,1663061.00
02/25/2017 10:30,2,0.090,ALERT,211.03,334.24,59.996,1488036603,"274151322000068","219011344069620",29.16,-0.50,0,293.36,423.50,2.7,0.7,0.000,729129.0,729129.0,27794,0,0,0,L,1151911521,0,121.10,121.78,0002,-2,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036641,1663062.00
02/25/2017 10:30,2,0.121,ALERT,210.57,296.66,60.012,1488036603,"201051344001135","219011344069620",18.45,-3.50,0,294.56,310.79,2.3,0.3,0.000,612193.3,612193.3,27672,0,0,0,L,1122011218,0,121.10,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1488036643,1663063.00
02/25/2017 10:30,2,0.225,ALERT,211.48,334.84,59.986,1488036603,"201051344000594","219011344069620",24.21,-3.00,0,296.06,347.16,5.5,3.4,0.000,629435.4,629435.4,27542,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036644,1663064.00
02/25/2017 10:30,2,0.148,ALERT,211.03,296.66,59.996,1488036603,"201051344001203","219011344069620",19.10,-4.00,0,294.86,308.99,2.9,0.9,0.000,620370.1,620370.1,27683,0,0,0,L,1122011218,0,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1488036646,1663065.00
02/25/2017 10:30,2,0.129,ACTIVE,210.12,333.03,60.012,1488036603,"274151322000054","219011344069620",29.88,0.50,0,330.03,336.64,3.9,1.9,0.013,857449.2,857449.2,27113,0,0,0,L,1151911521,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036647,1663066.00
02/25/2017 10:30,2,0.131,ALERT,212.16,298.47,59.986,1488036603,"201051344000867","219011344069620",15.27,-4.00,0,296.06,311.09,2.0,0.0,0.000,616001.4,616001.4,27688,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488036649,1663067.00
02/25/2017 10:30,2,0.223,ACTIVE,210.80,296.96,59.986,1488036603,"201051344001093","219011344069620",22.03,-2.50,0,294.86,298.17,5.0,2.9,0.000,618023.8,618023.8,27524,0,0,0,L,1122011218,0,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036650,1663068.00
02/25/2017 10:30,2,0.156,ACTIVE,211.70,335.44,59.986,1488036603,"201051344000900","219011344069620",27.31,-4.00,0,325.22,345.66,4.3,2.3,0.009,635376.8,635376.8,27049,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036651,1663069.00
02/25/2017 10:30,2,0.359,ACTIVE,211.93,380.22,59.981,1488036603,"201051344000648","219011344069620",35.60,-3.50,0,331.23,390.14,13.0,10.6,0.053,624949.4,624949.4,27132,0,0,0,L,1122011218,0,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036652,1663070.00
02/25/2017 10:30,2,0.273,ACTIVE,211.93,340.55,59.975,1488036603,"201051344000569","219011344069620",31.49,-3.00,0,331.53,348.36,8.8,6.6,0.027,636911.8,636911.8,27031,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036652,1663071.00
02/25/2017 10:30,2,0.201,ACTIVE,211.93,334.54,59.991,1488036603,"201051344000983","219011344069620",29.06,-3.00,0,317.70,350.17,6.0,3.9,0.013,628291.3,628291.3,27230,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036653,1663072.00
02/25/2017 10:30,2,0.188,ALERT,211.93,299.07,59.986,1488036603,"201051344001158","219011344069620",21.25,-5.00,0,296.06,336.64,4.0,2.0,0.000,616550.5,616550.5,27565,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036655,1663073.00
02/25/2017 10:30,2,0.756,ACTIVE,212.38,339.65,59.991,1488036603,"201051344000576","219011344069620",23.34,-4.00,0,330.33,348.06,18.0,15.4,0.124,627810.1,627810.1,27105,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036656,1663074.00
02/25/2017 10:30,2,0.131,ACTIVE,210.35,334.24,59.991,1488036603,"274151322000087","219011344069620",28.98,0.50,0,330.63,336.94,3.9,1.8,0.013,829076.2,829076.2,27452,0,0,0,L,1151911521,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488036657,1663075.00
02/25/2017 10:45,2,0.475,ACTIVE,212.38,360.08,59.986,1488037503,"201051344000645","219011344069620",33.34,-2.00,0,332.13,393.15,16.1,13.6,0.088,627056.1,627056.1,27144,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037505,1663076.00
02/25/2017 10:45,2,0.178,ACTIVE,210.80,349.86,59.954,1488037503,"274151322000085","219011344069620",32.48,1.00,0,331.23,360.69,5.9,3.8,0.022,855740.0,855740.0,27160,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037505,1663077.00
02/25/2017 10:45,2,0.201,ACTIVE,212.38,337.54,59.981,1488037503,"201051344000633","219011344069620",27.93,-3.50,0,295.16,363.99,5.7,3.6,0.004,615797.7,615797.7,27651,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037506,1663078.00
02/25/2017 10:45,2,0.193,ALERT,211.93,299.37,59.970,1488037503,"201051344000469","219011344069620",20.04,-5.50,0,284.34,314.40,3.9,1.9,0.000,618727.7,618727.7,27610,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1488037508,1663079.00
02/25/2017 10:45,2,0.180,ACTIVE,210.57,296.66,59.975,1488037503,"201051344000646","219011344069620",20.65,-3.00,0,283.74,298.17,3.8,1.7,0.000,613570.6,613570.6,27521,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037509,1663080.00
02/25/2017 10:45,2,0.418,ACTIVE,210.35,354.97,59.965,1488037503,"274151322000052","219011344069620",32.86,1.00,0,330.93,367.90,13.9,11.5,0.071,884982.5,884982.5,26933,0,0,0,L,1151911521,0,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037510,1663081.00
02/25/2017 10:45,2,0.160,ACTIVE,211.03,296.96,59.996,1488037503,"201051344000585","219011344069620",20.97,-3.00,0,283.74,298.47,3.4,1.4,0.000,624194.7,624194.7,27682,0,0,0,L,1122011218,0,120.88,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037511,1663082.00
02/25/2017 10:45,2,0.178,ALERT,210.80,332.73,59.975,1488037503,"201051344001230","219011344069620",25.41,-3.00,0,295.46,346.56,4.6,2.5,0.000,617070.0,617070.0,27371,0,0,0,L,1122011218,0,121.33,120.20,0002,-5,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037513,1663083.00
02/25/2017 10:45,2,0.189,ACTIVE,211.25,297.57,59.970,1488037503,"201051344000582","219011344069620",22.36,-5.00,0,285.54,299.07,4.3,2.3,0.000,608882.8,608882.8,27557,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037514,1663084.00
02/25/2017 10:45,2,0.215,ALERT,210.57,332.73,59.975,1488037503,"201051344000955","219011344069620",26.50,-2.50,0,294.86,343.25,5.8,3.7,0.004,624604.7,624604.7,27487,0,0,0,L,1122011218,0,120.88,120.65,0002,-4,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037515,1663085.00
02/25/2017 10:45,2,0.090,ACTIVE,210.57,334.24,59.975,1488037503,"274151322000094","219011344069620",29.44,-2.50,0,293.66,430.12,2.7,0.7,0.009,728280.5,728280.5,27895,0,0,0,L,1151911521,0,120.65,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037516,1663086.00
02/25/2017 10:45,2,0.264,ACTIVE,212.16,335.44,59.981,1488037503,"201051344000579","219011344069620",28.73,-2.00,0,296.96,340.55,7.7,5.5,0.009,634395.6,634395.6,27468,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037517,1663087.00
02/25/2017 10:45,2,0.188,ACTIVE,210.57,297.26,60.007,1488037503,"201051344000890","219011344069620",22.64,-2.50,0,284.94,299.37,4.3,2.2,0.000,620979.7,620979.7,27579,0,0,0,L,1122011218,0,121.33,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037518,1663088.00
02/25/2017 10:45,2,0.205,ACTIVE,211.03,296.96,59.975,1488037503,"201051344000438","219011344069620",23.64,-3.50,0,287.95,321.61,4.9,2.8,0.000,622117.3,622117.3,27564,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037519,1663089.00
02/25/2017 10:45,2,0.217,ACTIVE,211.03,296.06,59.965,1488037503,"201051344000417","219011344069620",19.70,-3.00,0,283.14,297.87,4.3,2.3,0.000,602015.3,602015.3,27803,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037520,1663090.00
02/25/2017 10:45,2,0.195,ACTIVE,210.57,353.17,59.975,1488037503,"274151322000083","219011344069620",32.94,0.00,0,331.23,361.59,6.5,4.4,0.022,876294.0,876294.0,26986,0,0,0,L,1151911521,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037521,1663091.00
02/25/2017 10:45,2,0.205,ACTIVE,211.25,367.90,59.970,1488037503,"274151322000076","219011344069620",34.35,0.50,0,333.03,373.91,7.2,5.0,0.031,934163.5,934163.5,27084,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037522,1663092.00
02/25/2017 10:45,2,0.137,ALERT,211.70,299.67,59.981,1488037503,"201051344000868","219011344069620",16.46,-5.50,0,285.84,315.00,2.3,0.3,0.000,617201.3,617201.3,27637,0,0,0,L,1122011218,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1488037524,1663093.00
02/25/2017 10:45,2,0.213,ACTIVE,210.57,339.95,59.975,1488037503,"274151322000095","219011344069620",31.45,-1.00,0,330.33,358.58,6.8,4.7,0.027,925271.1,925271.1,27199,0,0,0,L,1151911521,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037525,1663094.00
02/25/2017 10:45,2,0.137,ACTIVE,211.70,299.37,59.970,1488037503,"201051344000988","219011344069620",20.57,-4.00,0,283.14,300.57,2.9,0.8,0.000,575347.4,575347.4,27675,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037526,1663095.00
02/25/2017 10:45,2,0.158,ACTIVE,210.57,295.76,59.986,1488037503,"201051344001025","219011344069620",23.08,-4.00,0,283.74,298.77,3.7,1.6,0.000,621776.3,621776.3,27752,0,0,0,L,1122011218,0,120.88,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037527,1663096.00
02/25/2017 10:45,2,0.291,ACTIVE,211.70,335.14,60.018,1488037503,"201051344000458","219011344069620",30.81,-1.50,0,324.62,368.50,9.1,6.9,0.027,627430.0,627430.0,27294,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037527,1663097.00
02/25/2017 10:45,2,0.359,ACTIVE,212.61,337.54,59.996,1488037503,"201051344000853","219011344069620",22.48,-3.50,0,321.01,341.45,8.2,6.0,0.035,627120.4,627120.4,27141,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037528,1663098.00
02/25/2017 10:45,2,0.217,ACTIVE,211.03,296.66,59.975,1488037503,"201051344000685","219011344069620",20.65,-3.00,0,285.84,311.09,4.5,2.5,0.000,621991.0,621991.0,27443,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037529,1663099.00
02/25/2017 10:45,2,0.176,ACTIVE,211.03,333.63,59.981,1488037503,"201051344000917","219011344069620",26.46,-1.50,0,293.96,353.77,4.7,2.6,0.004,619224.3,619224.3,27423,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037530,1663100.00
02/25/2017 10:45,2,0.170,ACTIVE,211.03,333.63,59.986,1488037503,"201051344001145","219011344069620",27.93,-2.50,0,294.86,362.79,4.8,2.7,0.004,625887.8,625887.8,27288,0,0,0,L,1122011218,0,121.33,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037531,1663101.00
02/25/2017 10:45,2,0.188,ACTIVE,210.80,296.06,59.986,1488037503,"201051344000651","219011344069620",21.81,-5.00,0,283.74,297.57,4.2,2.1,0.000,616790.1,616790.1,27623,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037532,1663102.00
02/25/2017 10:45,2,0.148,ACTIVE,210.12,333.93,59.975,1488037503,"274151322000088","219011344069620",30.43,0.00,0,319.81,337.84,4.6,2.5,0.022,840215.8,840215.8,27206,0,0,0,L,1151911521,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037533,1663103.00
02/25/2017 10:45,2,0.121,ALERT,211.03,336.04,59.981,1488037503,"274151322000068","219011344069620",29.94,0.00,0,294.26,431.62,3.7,1.6,0.018,729129.4,729129.4,27796,0,0,0,L,1151911521,0,121.10,121.78,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037535,1663104.00
02/25/2017 10:45,2,0.139,ACTIVE,210.35,296.66,59.965,1488037503,"201051344001135","219011344069620",22.44,-3.00,0,284.34,299.07,3.2,1.2,0.000,612193.5,612193.5,27674,0,0,0,L,1122011218,0,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037536,1663105.00
02/25/2017 10:45,2,0.254,ACTIVE,211.48,335.44,59.981,1488037503,"201051344000594","219011344069620",26.04,-2.50,0,296.06,337.84,6.7,4.6,0.009,629436.4,629436.4,27544,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037537,1663106.00
02/25/2017 10:45,2,0.172,ACTIVE,210.80,296.36,59.986,1488037503,"201051344001203","219011344069620",21.59,-4.00,0,284.34,299.97,3.8,1.7,0.000,620370.4,620370.4,27685,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037538,1663107.00
02/25/2017 10:45,2,0.168,ACTIVE,210.35,336.64,59.981,1488037503,"274151322000054","219011344069620",30.99,1.50,0,327.62,357.08,5.3,3.2,0.031,857449.9,857449.9,27114,0,0,0,L,1151911521,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037539,1663108.00
02/25/2017 10:45,2,0.141,ACTIVE,211.93,298.47,59.991,1488037503,"201051344000867","219011344069620",20.06,-4.00,0,284.64,300.87,2.9,0.9,0.000,616001.5,616001.5,27690,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037539,1663109.00
02/25/2017 10:45,2,0.238,ACTIVE,210.80,333.03,59.996,1488037503,"201051344001093","219011344069620",26.56,-2.00,0,294.86,351.97,6.4,4.3,0.000,618024.7,618024.7,27525,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037540,1663110.00
02/25/2017 10:45,2,0.182,ACTIVE,211.70,344.15,59.996,1488037503,"201051344000900","219011344069620",31.83,-4.00,0,311.39,355.58,5.9,3.8,0.022,635377.7,635377.7,27050,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037541,1663111.00
02/25/2017 10:45,2,0.434,ACTIVE,211.93,390.44,59.996,1488037503,"201051344000648","219011344069620",36.60,-3.50,0,328.82,398.86,16.2,13.7,0.084,624952.6,624952.6,27133,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037542,1663112.00
02/25/2017 10:45,2,0.320,ACTIVE,211.93,364.29,59.981,1488037503,"201051344000569","219011344069620",33.85,-2.50,0,330.03,376.31,11.0,8.7,0.040,636913.8,636913.8,27032,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037543,1663113.00
02/25/2017 10:45,2,0.230,ACTIVE,211.93,334.84,59.981,1488037503,"201051344000983","219011344069620",30.85,-3.50,0,309.89,354.07,7.2,5.1,0.022,628292.4,628292.4,27231,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037544,1663114.00
02/25/2017 10:45,2,0.211,ACTIVE,211.93,335.74,59.991,1488037503,"201051344001158","219011344069620",24.51,-4.00,0,296.66,355.88,5.2,3.1,0.009,616551.1,616551.1,27567,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037545,1663115.00
02/25/2017 10:45,2,0.975,ACTIVE,212.38,341.45,59.996,1488037503,"201051344000576","219011344069620",23.40,-3.50,0,317.70,352.27,23.1,20.4,0.168,627814.7,627814.7,27106,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037546,1663116.00
02/25/2017 10:45,2,0.168,ACTIVE,210.57,334.54,59.986,1488037503,"274151322000087","219011344069620",29.78,0.50,0,319.51,339.95,5.1,3.0,0.018,829076.8,829076.8,27453,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488037547,1663117.00
02/25/2017 11:00,2,0.523,ACTIVE,212.38,353.47,59.986,1488038403,"201051344000645","219011344069620",32.64,-2.00,0,331.53,382.63,17.4,14.8,0.106,627059.3,627059.3,27145,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038404,1663118.00
02/25/2017 11:00,2,0.191,ACTIVE,210.57,361.89,60.028,1488038403,"274151322000085","219011344069620",33.70,1.50,0,331.53,363.99,6.5,4.3,0.022,855740.9,855740.9,27161,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038405,1663119.00
02/25/2017 11:00,2,0.213,ALERT,212.61,337.54,60.002,1488038403,"201051344000633","219011344069620",28.73,-3.00,0,295.16,345.36,6.2,4.1,0.013,615798.5,615798.5,27652,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038407,1663120.00
02/25/2017 11:00,2,0.197,ACTIVE,211.93,299.07,59.986,1488038403,"201051344000469","219011344069620",21.77,-5.50,0,296.06,300.57,4.4,2.3,0.000,618728.1,618728.1,27612,0,0,0,L,1122011218,0,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038408,1663121.00
02/25/2017 11:00,2,0.191,ACTIVE,210.35,296.96,59.996,1488038403,"201051344000646","219011344069620",21.91,-3.00,0,294.26,298.17,4.2,2.2,0.000,613571.0,613571.0,27522,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038409,1663122.00
02/25/2017 11:00,2,0.471,ACTIVE,210.12,354.07,59.981,1488038403,"274151322000052","219011344069620",32.50,1.50,0,330.33,367.30,15.5,13.0,0.084,884985.2,884985.2,26934,0,0,0,L,1151911521,0,119.97,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038410,1663123.00
02/25/2017 11:00,2,0.176,ACTIVE,210.80,297.26,59.991,1488038403,"201051344000585","219011344069620",21.17,-2.50,0,294.56,298.17,3.8,1.7,0.000,624195.0,624195.0,27683,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038411,1663124.00
02/25/2017 11:00,2,0.189,ALERT,210.80,332.73,59.944,1488038403,"201051344001230","219011344069620",26.00,-2.00,0,294.56,345.66,5.0,2.9,0.004,617070.6,617070.6,27373,0,0,0,L,1122011218,0,121.55,120.20,0002,-5,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038413,1663125.00
02/25/2017 11:00,2,0.219,ACTIVE,211.25,298.17,59.991,1488038403,"201051344000582","219011344069620",20.77,-4.00,0,295.76,299.07,4.6,2.5,0.000,608883.3,608883.3,27558,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038413,1663126.00
02/25/2017 11:00,2,0.225,ACTIVE,210.57,332.73,60.007,1488038403,"201051344000955","219011344069620",27.39,-1.50,0,294.86,339.65,6.2,4.1,0.000,624605.6,624605.6,27489,0,0,0,L,1122011218,0,120.88,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038414,1663127.00
02/25/2017 11:00,2,0.102,ACTIVE,210.57,334.24,59.981,1488038403,"274151322000094","219011344069620",29.72,-2.00,0,320.11,346.56,3.1,1.1,0.013,728280.6,728280.6,27896,0,0,0,L,1151911521,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038415,1663128.00
02/25/2017 11:00,2,0.273,ACTIVE,211.93,334.84,59.986,1488038403,"201051344000579","219011344069620",29.64,-1.50,0,319.21,349.56,8.3,6.1,0.013,634396.9,634396.9,27469,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038416,1663129.00
02/25/2017 11:00,2,0.197,ACTIVE,210.35,297.87,59.991,1488038403,"201051344000890","219011344069620",23.72,-2.50,0,295.46,299.37,4.8,2.7,0.000,620980.3,620980.3,27580,0,0,0,L,1122011218,0,121.10,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038417,1663130.00
02/25/2017 11:00,2,0.209,ACTIVE,210.57,346.26,59.991,1488038403,"201051344000438","219011344069620",28.05,-2.50,0,294.86,347.16,6.0,3.8,0.000,622118.0,622118.0,27565,0,0,0,L,1122011218,0,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038418,1663131.00
02/25/2017 11:00,2,0.240,ACTIVE,210.80,296.36,59.991,1488038403,"201051344000417","219011344069620",19.42,-2.50,0,293.96,297.87,4.8,2.7,0.000,602015.9,602015.9,27804,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038419,1663132.00
02/25/2017 11:00,2,0.199,ACTIVE,210.57,359.48,59.991,1488038403,"274151322000083","219011344069620",33.56,0.50,0,330.93,363.09,6.8,4.7,0.027,876295.0,876295.0,26987,0,0,0,L,1151911521,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038420,1663133.00
02/25/2017 11:00,2,0.211,ACTIVE,211.03,371.51,59.975,1488038403,"274151322000076","219011344069620",34.75,1.00,0,332.13,374.81,7.5,5.3,0.035,934164.8,934164.8,27085,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038421,1663134.00
02/25/2017 11:00,2,0.145,ACTIVE,211.70,299.67,60.012,1488038403,"201051344000868","219011344069620",19.02,-5.50,0,297.26,301.47,2.8,0.8,0.000,617201.3,617201.3,27639,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038422,1663135.00
02/25/2017 11:00,2,0.244,ACTIVE,210.57,343.85,60.012,1488038403,"274151322000095","219011344069620",31.73,-0.50,0,331.53,351.07,7.8,5.7,0.035,925272.2,925272.2,27200,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038423,1663136.00
02/25/2017 11:00,2,0.168,ACTIVE,211.70,299.37,59.991,1488038403,"201051344000988","219011344069620",19.46,-3.50,0,294.56,300.57,3.3,1.3,0.000,575347.6,575347.6,27676,0,0,0,L,1122011218,0,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038424,1663137.00
02/25/2017 11:00,2,0.166,ACTIVE,210.35,296.06,59.970,1488038403,"201051344001025","219011344069620",24.13,-3.50,0,293.96,299.07,4.1,2.0,0.000,621776.7,621776.7,27753,0,0,0,L,1122011218,0,120.88,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038424,1663138.00
02/25/2017 11:00,2,0.311,ACTIVE,211.93,347.16,60.007,1488038403,"201051344000458","219011344069620",32.14,-1.50,0,330.63,355.58,10.2,7.9,0.035,627431.6,627431.6,27295,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038425,1663139.00
02/25/2017 11:00,2,0.396,ACTIVE,212.61,337.54,59.991,1488038403,"201051344000853","219011344069620",22.56,-3.50,0,331.53,342.35,9.1,6.8,0.040,627121.9,627121.9,27142,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038426,1663140.00
02/25/2017 11:00,2,0.229,ACTIVE,211.03,321.31,59.981,1488038403,"201051344000685","219011344069620",22.38,-2.50,0,294.86,333.63,5.2,3.1,0.000,621991.5,621991.5,27444,0,0,0,L,1122011218,0,122.01,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038427,1663141.00
02/25/2017 11:00,2,0.201,ALERT,211.03,333.63,59.986,1488038403,"201051344000917","219011344069620",25.31,-1.00,0,293.36,354.37,5.2,3.1,0.000,619224.9,619224.9,27424,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,6,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038429,1663142.00
02/25/2017 11:00,2,0.203,ALERT,211.03,333.63,60.012,1488038403,"201051344001145","219011344069620",26.04,-2.00,0,294.26,336.64,5.4,3.3,0.013,625888.4,625888.4,27289,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038431,1663143.00
02/25/2017 11:00,2,0.195,ACTIVE,210.80,296.36,59.986,1488038403,"201051344000651","219011344069620",23.00,-4.00,0,294.26,297.57,4.6,2.5,0.000,616790.6,616790.6,27624,0,0,0,L,1122011218,0,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038432,1663144.00
02/25/2017 11:00,2,0.166,ACTIVE,210.12,336.04,59.981,1488038403,"274151322000088","219011344069620",31.05,0.50,0,330.03,338.44,5.2,3.1,0.013,840216.4,840216.4,27207,0,0,0,L,1151911521,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038433,1663145.00
02/25/2017 11:00,2,0.137,ACTIVE,211.25,333.93,59.970,1488038403,"274151322000068","219011344069620",30.26,0.50,0,331.83,337.84,4.2,2.1,0.004,729129.7,729129.7,27798,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038433,1663146.00
02/25/2017 11:00,2,0.148,ACTIVE,210.35,297.26,59.991,1488038403,"201051344001135","219011344069620",23.64,-2.50,0,294.86,298.77,3.6,1.5,0.000,612193.7,612193.7,27675,0,0,0,L,1122011218,0,121.10,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038434,1663147.00
02/25/2017 11:00,2,0.264,ALERT,211.48,334.84,59.981,1488038403,"201051344000594","219011344069620",27.41,-2.50,0,297.26,338.74,7.3,5.2,0.018,629437.5,629437.5,27545,0,0,0,L,1122011218,0,120.65,120.88,0002,-5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038436,1663148.00
