ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 11:00,2,0.174,ACTIVE,210.80,319.51,59.981,1488038403,"201051344001203","219011344069620",24.99,-3.50,0,294.86,335.14,4.5,2.4,0.000,620370.8,620370.8,27686,0,0,0,L,1122011218,0,121.78,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038437,1663149.00
02/25/2017 11:00,2,0.191,ACTIVE,210.35,365.19,59.981,1488038403,"274151322000054","219011344069620",33.99,2.00,0,330.63,366.40,6.6,4.5,0.022,857450.7,857450.7,27115,0,0,0,L,1151911521,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038438,1663150.00
02/25/2017 11:00,2,0.146,ACTIVE,212.16,298.17,59.981,1488038403,"201051344000867","219011344069620",21.15,-3.50,0,296.06,300.87,3.1,1.1,0.000,616001.7,616001.7,27691,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038439,1663151.00
02/25/2017 11:00,2,0.250,ALERT,210.57,333.63,59.981,1488038403,"201051344001093","219011344069620",27.45,-1.50,0,294.26,343.25,7.0,4.8,0.004,618025.7,618025.7,27526,0,0,0,L,1122011218,0,121.10,120.20,0002,-3,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038441,1663152.00
02/25/2017 11:00,2,0.189,ACTIVE,211.70,357.08,59.975,1488038403,"201051344000900","219011344069620",33.16,-3.50,0,331.53,359.18,6.4,4.3,0.031,635378.6,635378.6,27051,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038442,1663153.00
02/25/2017 11:00,2,0.482,ACTIVE,212.16,392.25,59.975,1488038403,"201051344000648","219011344069620",36.80,-3.00,0,330.33,399.46,18.1,15.5,0.088,624955.9,624955.9,27134,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038443,1663154.00
02/25/2017 11:00,2,0.348,ACTIVE,211.93,372.41,59.981,1488038403,"201051344000569","219011344069620",34.73,-2.00,0,330.63,379.32,12.3,10.0,0.049,636915.9,636915.9,27033,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038443,1663155.00
02/25/2017 11:00,2,0.254,ACTIVE,211.70,335.14,59.981,1488038403,"201051344000983","219011344069620",30.40,-3.00,0,329.73,341.45,7.9,5.7,0.031,628293.6,628293.6,27232,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038444,1663156.00
02/25/2017 11:00,2,0.221,ALERT,211.93,335.14,59.975,1488038403,"201051344001158","219011344069620",26.02,-3.50,0,296.36,338.14,5.8,3.7,0.013,616551.9,616551.9,27568,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038446,1663157.00
02/25/2017 11:00,2,1.109,ACTIVE,212.16,341.45,59.933,1488038403,"201051344000576","219011344069620",23.58,-3.50,0,330.63,353.17,26.4,23.6,0.194,627819.8,627819.8,27107,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038447,1663158.00
02/25/2017 11:00,2,0.189,ACTIVE,210.35,333.33,59.975,1488038403,"274151322000087","219011344069620",30.02,1.00,0,330.63,337.54,5.8,3.6,0.022,829077.5,829077.5,27454,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488038448,1663159.00
02/25/2017 11:15,2,0.506,ACTIVE,211.93,339.95,59.981,1488039303,"201051344000645","219011344069620",31.25,-2.50,0,331.83,383.23,16.0,13.5,0.088,627062.7,627062.7,27146,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039304,1663160.00
02/25/2017 11:15,2,0.186,ACTIVE,209.67,356.18,60.007,1488039303,"274151322000085","219011344069620",33.14,2.00,0,331.23,365.19,6.2,4.1,0.022,855741.9,855741.9,27162,0,0,0,L,1151911521,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039305,1663161.00
02/25/2017 11:15,2,0.205,ACTIVE,212.16,336.94,59.986,1488039303,"201051344000633","219011344069620",28.19,-3.00,0,295.46,361.89,5.9,3.7,0.009,615799.4,615799.4,27654,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039306,1663162.00
02/25/2017 11:15,2,0.191,ACTIVE,211.48,298.47,59.996,1488039303,"201051344000469","219011344069620",20.61,-5.50,0,295.76,300.57,4.0,2.0,0.000,618728.6,618728.6,27613,0,0,0,L,1122011218,0,119.97,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039307,1663163.00
02/25/2017 11:15,2,0.184,ACTIVE,210.12,296.66,59.991,1488039303,"201051344000646","219011344069620",20.89,-2.50,0,294.56,298.17,3.9,1.9,0.000,613571.5,613571.5,27523,0,0,0,L,1122011218,0,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039308,1663164.00
02/25/2017 11:15,2,0.424,ACTIVE,209.67,353.17,59.981,1488039303,"274151322000052","219011344069620",32.64,2.00,0,330.63,365.19,14.0,11.6,0.080,884988.0,884988.0,26935,0,0,0,L,1151911521,0,119.75,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039309,1663165.00
02/25/2017 11:15,2,0.158,ACTIVE,210.35,296.66,59.991,1488039303,"201051344000585","219011344069620",22.22,-2.00,0,294.56,298.47,3.6,1.5,0.000,624195.3,624195.3,27684,0,0,0,L,1122011218,0,120.65,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039310,1663166.00
02/25/2017 11:15,2,0.178,ALERT,210.35,332.43,59.981,1488039303,"201051344001230","219011344069620",25.58,-2.00,0,294.86,350.17,4.7,2.6,0.000,617071.2,617071.2,27375,0,0,0,L,1122011218,0,121.33,119.75,0002,-5,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039312,1663167.00
02/25/2017 11:15,2,0.213,ACTIVE,211.03,297.26,59.944,1488039303,"201051344000582","219011344069620",20.34,-3.50,0,296.06,305.08,4.4,2.3,0.000,608883.8,608883.8,27559,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039312,1663168.00
02/25/2017 11:15,2,0.250,ALERT,210.35,344.76,59.991,1488039303,"201051344000955","219011344069620",24.09,-1.00,0,295.16,346.56,6.1,4.0,0.000,624606.5,624606.5,27490,0,0,0,L,1122011218,0,120.65,120.20,0002,-3,0,0,0,0,0,0,4,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039314,1663169.00
02/25/2017 11:15,2,0.092,ACTIVE,209.67,333.93,59.981,1488039303,"274151322000094","219011344069620",29.48,-1.50,0,330.93,336.34,2.8,0.7,0.009,728280.8,728280.8,27897,0,0,0,L,1151911521,0,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039315,1663170.00
02/25/2017 11:15,2,0.275,ACTIVE,211.70,334.84,59.975,1488039303,"201051344000579","219011344069620",28.17,-1.50,0,329.73,339.65,7.9,5.7,0.018,634398.3,634398.3,27470,0,0,0,L,1122011218,0,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039316,1663171.00
02/25/2017 11:15,2,0.188,ACTIVE,210.12,296.66,59.981,1488039303,"201051344000890","219011344069620",23.02,-2.00,0,295.76,299.07,4.4,2.3,0.000,620980.8,620980.8,27581,0,0,0,L,1122011218,0,121.10,119.75,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039317,1663172.00
02/25/2017 11:15,2,0.209,ALERT,210.57,306.88,59.981,1488039303,"201051344000438","219011344069620",24.35,-2.50,0,295.16,346.26,5.2,3.1,0.000,622118.7,622118.7,27566,0,0,0,L,1122011218,0,121.33,120.20,0002,-3,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039319,1663173.00
02/25/2017 11:15,2,0.244,ACTIVE,210.57,295.76,59.975,1488039303,"201051344000417","219011344069620",18.51,-2.50,0,294.26,297.57,4.6,2.5,0.000,602016.5,602016.5,27805,0,0,0,L,1122011218,0,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039320,1663174.00
02/25/2017 11:15,2,0.195,ACTIVE,209.90,356.78,59.975,1488039303,"274151322000083","219011344069620",33.16,1.00,0,330.63,363.39,6.6,4.4,0.022,876296.1,876296.1,26988,0,0,0,L,1151911521,0,120.42,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039321,1663175.00
02/25/2017 11:15,2,0.209,ACTIVE,210.35,368.50,59.949,1488039303,"274151322000076","219011344069620",34.41,1.50,0,332.43,374.81,7.3,5.2,0.027,934166.0,934166.0,27086,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039321,1663176.00
02/25/2017 11:15,2,0.139,ACTIVE,211.25,299.37,59.949,1488039303,"201051344000868","219011344069620",17.73,-5.50,0,297.26,301.17,2.5,0.5,0.000,617201.4,617201.4,27640,0,0,0,L,1122011218,0,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039322,1663177.00
02/25/2017 11:15,2,0.221,ACTIVE,209.67,342.05,60.002,1488039303,"274151322000095","219011344069620",31.71,-0.50,0,330.93,351.97,7.1,5.0,0.031,925273.3,925273.3,27201,0,0,0,L,1151911521,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039323,1663178.00
02/25/2017 11:15,2,0.162,ACTIVE,211.25,298.77,59.986,1488039303,"201051344000988","219011344069620",18.98,-3.50,0,294.56,300.27,3.1,1.1,0.000,575347.8,575347.8,27677,0,0,0,L,1122011218,0,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039324,1663179.00
02/25/2017 11:15,2,0.164,ACTIVE,210.12,295.46,59.981,1488039303,"201051344001025","219011344069620",22.88,-3.00,0,293.96,298.77,3.9,1.8,0.000,621777.1,621777.1,27754,0,0,0,L,1122011218,0,120.65,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039325,1663180.00
02/25/2017 11:15,2,0.299,ACTIVE,211.48,357.98,59.986,1488039303,"201051344000458","219011344069620",33.36,-1.00,0,330.03,363.09,10.1,7.9,0.031,627433.4,627433.4,27296,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039326,1663181.00
02/25/2017 11:15,2,0.383,ACTIVE,212.16,336.64,59.944,1488039303,"201051344000853","219011344069620",22.36,-3.50,0,332.13,343.25,8.7,6.5,0.035,627123.4,627123.4,27143,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039327,1663182.00
02/25/2017 11:15,2,0.182,ALERT,210.80,336.94,60.002,1488039303,"201051344000685","219011344069620",26.84,-2.00,0,293.96,348.66,5.0,2.9,0.000,621992.1,621992.1,27445,0,0,0,L,1122011218,0,121.78,119.97,0002,-5,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039329,1663183.00
02/25/2017 11:15,2,0.213,ALERT,210.80,329.43,59.986,1488039303,"201051344000917","219011344069620",22.70,-1.00,0,293.66,355.58,4.9,2.8,0.000,619225.6,619225.6,27426,0,0,0,L,1122011218,0,121.10,120.65,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039330,1663184.00
02/25/2017 11:15,2,0.178,ACTIVE,210.80,333.33,59.981,1488039303,"201051344001145","219011344069620",28.33,-2.00,0,294.56,338.14,5.1,3.0,0.009,625889.1,625889.1,27291,0,0,0,L,1122011218,0,121.10,120.20,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039331,1663185.00
02/25/2017 11:15,2,0.189,ACTIVE,210.57,295.76,59.986,1488039303,"201051344000651","219011344069620",22.48,-4.00,0,294.26,297.57,4.3,2.3,0.000,616791.2,616791.2,27625,0,0,0,L,1122011218,0,121.55,119.97,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039332,1663186.00
02/25/2017 11:15,2,0.158,ACTIVE,209.44,333.93,59.959,1488039303,"274151322000088","219011344069620",30.51,1.00,0,328.82,338.74,4.9,2.8,0.013,840217.0,840217.0,27208,0,0,0,L,1151911521,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039333,1663187.00
02/25/2017 11:15,2,0.125,ACTIVE,210.35,333.63,60.007,1488039303,"274151322000068","219011344069620",30.08,1.00,0,331.23,337.24,3.8,1.8,0.009,729130.1,729130.1,27799,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039334,1663188.00
02/25/2017 11:15,2,0.146,ACTIVE,210.12,296.66,59.975,1488039303,"201051344001135","219011344069620",23.12,-2.50,0,295.16,298.77,3.4,1.4,0.000,612194.0,612194.0,27676,0,0,0,L,1122011218,0,120.88,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039335,1663189.00
02/25/2017 11:15,2,0.264,ACTIVE,211.25,334.84,59.981,1488039303,"201051344000594","219011344069620",26.56,-2.50,0,323.11,348.66,7.1,4.9,0.009,629438.7,629438.7,27547,0,0,0,L,1122011218,0,120.42,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039336,1663190.00
02/25/2017 11:15,2,0.199,ALERT,210.57,296.36,59.986,1488039303,"201051344001203","219011344069620",20.08,-3.00,0,294.26,335.14,4.1,2.0,0.000,620371.3,620371.3,27687,0,0,0,L,1122011218,0,121.55,119.97,0002,-5,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039338,1663191.00
02/25/2017 11:15,2,0.184,ACTIVE,209.90,355.58,59.986,1488039303,"274151322000054","219011344069620",32.96,2.50,0,329.73,367.60,6.2,4.1,0.031,857451.5,857451.5,27116,0,0,0,L,1151911521,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039339,1663192.00
02/25/2017 11:15,2,0.143,ACTIVE,211.70,298.17,59.981,1488039303,"201051344000867","219011344069620",20.59,-3.50,0,295.16,300.57,3.0,1.0,0.000,616001.9,616001.9,27692,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039340,1663193.00
02/25/2017 11:15,2,0.252,ALERT,210.57,333.33,59.981,1488039303,"201051344001093","219011344069620",26.32,-1.50,0,294.56,358.58,6.8,4.6,0.004,618026.8,618026.8,27528,0,0,0,L,1122011218,0,121.10,120.20,0002,-3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039342,1663194.00
02/25/2017 11:15,2,0.188,ACTIVE,211.48,354.07,59.986,1488039303,"201051344000900","219011344069620",32.86,-3.50,0,330.93,361.89,6.3,4.1,0.022,635379.5,635379.5,27052,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039343,1663195.00
02/25/2017 11:15,2,0.469,ACTIVE,211.70,388.94,59.965,1488039303,"201051344000648","219011344069620",36.42,-3.00,0,330.33,399.76,17.4,14.9,0.080,624959.4,624959.4,27135,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039344,1663196.00
02/25/2017 11:15,2,0.338,ACTIVE,211.70,369.10,59.991,1488039303,"201051344000569","219011344069620",34.47,-2.00,0,330.93,378.72,11.9,9.5,0.044,636918.1,636918.1,27034,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039344,1663197.00
02/25/2017 11:15,2,0.254,ACTIVE,211.70,335.14,60.007,1488039303,"201051344000983","219011344069620",30.06,-3.00,0,329.13,351.97,7.8,5.6,0.027,628294.9,628294.9,27233,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039345,1663198.00
02/25/2017 11:15,2,0.215,ACTIVE,211.70,334.84,60.028,1488039303,"201051344001158","219011344069620",25.88,-3.50,0,296.06,338.14,5.7,3.5,0.009,616552.7,616552.7,27570,0,0,0,L,1122011218,0,120.42,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039346,1663199.00
02/25/2017 11:15,2,1.092,ACTIVE,211.93,341.15,59.981,1488039303,"201051344000576","219011344069620",23.42,-3.50,0,330.03,353.77,26.0,23.1,0.186,627825.0,627825.0,27108,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039347,1663200.00
02/25/2017 11:15,2,0.182,ACTIVE,209.90,333.63,59.970,1488039303,"274151322000087","219011344069620",30.02,1.50,0,330.03,337.84,5.5,3.4,0.022,829078.3,829078.3,27455,0,0,0,L,1151911521,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488039348,1663201.00
02/25/2017 11:30,2,0.521,ACTIVE,212.83,350.17,59.975,1488040203,"201051344000645","219011344069620",32.30,-2.00,0,328.22,389.84,17.1,14.6,0.102,627066.6,627066.6,27147,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040204,1663202.00
02/25/2017 11:30,2,0.191,ACTIVE,210.57,354.67,59.928,1488040203,"274151322000085","219011344069620",33.06,2.50,0,331.83,368.50,6.5,4.3,0.027,855743.0,855743.0,27163,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040205,1663203.00
02/25/2017 11:30,2,0.211,ALERT,213.06,337.54,59.922,1488040203,"201051344000633","219011344069620",28.57,-3.00,0,294.56,342.05,6.1,4.0,0.000,615800.5,615800.5,27655,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040207,1663204.00
02/25/2017 11:30,2,0.193,ALERT,212.38,299.67,59.970,1488040203,"201051344000469","219011344069620",21.13,-5.00,0,295.46,335.14,4.2,2.1,0.000,618729.2,618729.2,27614,0,0,0,L,1122011218,0,120.42,122.23,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040209,1663205.00
02/25/2017 11:30,2,0.162,ALERT,211.25,298.47,59.975,1488040203,"201051344000646","219011344069620",23.30,-2.00,0,293.96,336.94,3.9,1.8,0.000,613572.0,613572.0,27524,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040211,1663206.00
02/25/2017 11:30,2,0.436,ACTIVE,210.57,354.07,59.975,1488040203,"274151322000052","219011344069620",32.70,2.00,0,330.03,370.90,14.4,12.0,0.084,884991.3,884991.3,26936,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040212,1663207.00
02/25/2017 11:30,2,0.158,ALERT,211.48,298.47,59.975,1488040203,"201051344000585","219011344069620",22.40,-2.50,0,294.26,338.44,3.6,1.6,0.000,624195.8,624195.8,27685,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040213,1663208.00
02/25/2017 11:30,2,0.180,ACTIVE,211.48,333.63,59.970,1488040203,"201051344001230","219011344069620",25.74,-1.50,0,294.26,345.06,4.7,2.6,0.000,617071.9,617071.9,27377,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040214,1663209.00
02/25/2017 11:30,2,0.186,ALERT,211.93,299.07,59.991,1488040203,"201051344000582","219011344069620",23.64,-3.00,0,295.76,346.56,4.5,2.4,0.000,608884.5,608884.5,27560,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040216,1663210.00
02/25/2017 11:30,2,0.250,ACTIVE,211.03,334.24,59.981,1488040203,"201051344000955","219011344069620",23.87,-1.00,0,294.56,349.86,6.1,3.9,0.000,624607.5,624607.5,27492,0,0,0,L,1122011218,0,121.10,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040217,1663211.00
02/25/2017 11:30,2,0.096,ACTIVE,210.57,334.54,59.970,1488040203,"274151322000094","219011344069620",29.62,-1.00,0,324.62,342.05,2.9,0.8,0.013,728281.1,728281.1,27898,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040218,1663212.00
02/25/2017 11:30,2,0.271,ACTIVE,212.38,335.74,59.981,1488040203,"201051344000579","219011344069620",28.96,-1.50,0,324.62,343.25,7.9,5.7,0.013,634399.9,634399.9,27471,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040219,1663213.00
02/25/2017 11:30,2,0.188,ALERT,211.25,298.47,59.975,1488040203,"201051344000890","219011344069620",23.00,-2.00,0,294.86,345.06,4.4,2.3,0.000,620981.5,620981.5,27582,0,0,0,L,1122011218,0,121.55,120.20,0002,-2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040221,1663214.00
02/25/2017 11:30,2,0.203,ALERT,211.70,317.10,60.002,1488040203,"201051344000438","219011344069620",25.41,-2.00,0,294.86,359.78,5.3,3.2,0.000,622119.6,622119.6,27568,0,0,0,L,1122011218,0,122.01,120.65,0002,-3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040222,1663215.00
02/25/2017 11:30,2,0.229,ACTIVE,211.70,297.57,59.970,1488040203,"201051344000417","219011344069620",19.26,-2.00,0,293.96,298.77,4.5,2.4,0.000,602017.1,602017.1,27806,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040223,1663216.00
02/25/2017 11:30,2,0.234,ACTIVE,210.80,341.15,59.975,1488040203,"274151322000083","219011344069620",31.67,1.00,0,332.13,373.61,7.5,5.3,0.031,876297.4,876297.4,26989,0,0,0,L,1151911521,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040224,1663217.00
02/25/2017 11:30,2,0.209,ACTIVE,211.25,368.80,59.933,1488040203,"274151322000076","219011344069620",34.39,2.00,0,332.43,382.33,7.3,5.2,0.031,934167.3,934167.3,27087,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040225,1663218.00
02/25/2017 11:30,2,0.139,ACTIVE,212.16,300.57,59.970,1488040203,"201051344000868","219011344069620",17.91,-5.50,0,297.26,301.77,2.5,0.5,0.000,617201.6,617201.6,27641,0,0,0,L,1122011218,0,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040226,1663219.00
02/25/2017 11:30,2,0.221,ACTIVE,210.57,343.55,59.970,1488040203,"274151322000095","219011344069620",31.83,0.00,0,331.23,357.38,7.2,5.0,0.031,925274.8,925274.8,27202,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040227,1663220.00
02/25/2017 11:30,2,0.160,ALERT,211.93,299.67,59.975,1488040203,"201051344000988","219011344069620",19.64,-3.50,0,294.26,335.14,3.2,1.2,0.000,575348.2,575348.2,27678,0,0,0,L,1122011218,0,120.65,122.01,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040229,1663221.00
02/25/2017 11:30,2,0.158,ALERT,211.25,297.57,59.991,1488040203,"201051344001025","219011344069620",23.48,-3.00,0,294.26,378.42,3.8,1.7,0.000,621777.6,621777.6,27755,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040231,1663222.00
02/25/2017 11:30,2,0.299,ACTIVE,212.16,336.94,59.970,1488040203,"201051344000458","219011344069620",31.15,-1.00,0,330.93,373.61,9.4,7.2,0.031,627435.4,627435.4,27297,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040232,1663223.00
02/25/2017 11:30,2,0.381,ACTIVE,212.83,337.54,59.986,1488040203,"201051344000853","219011344069620",22.38,-3.50,0,330.33,343.25,8.7,6.4,0.044,627125.2,627125.2,27144,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040232,1663224.00
02/25/2017 11:30,2,0.188,ALERT,211.70,317.40,59.975,1488040203,"201051344000685","219011344069620",24.41,-1.50,0,293.96,353.17,4.7,2.6,0.000,621992.9,621992.9,27447,0,0,0,L,1122011218,0,122.46,120.65,0002,-5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040234,1663225.00
02/25/2017 11:30,2,0.203,ACTIVE,211.93,326.72,60.018,1488040203,"201051344000917","219011344069620",22.90,-0.50,0,293.06,363.09,4.7,2.6,0.000,619226.3,619226.3,27428,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040235,1663226.00
02/25/2017 11:30,2,0.172,ALERT,211.70,334.84,59.986,1488040203,"201051344001145","219011344069620",28.19,-1.50,0,294.56,338.14,4.9,2.8,0.009,625889.9,625889.9,27292,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040237,1663227.00
02/25/2017 11:30,2,0.193,ALERT,211.48,297.57,59.991,1488040203,"201051344000651","219011344069620",21.41,-3.50,0,293.96,341.75,4.2,2.2,0.000,616791.8,616791.8,27626,0,0,0,L,1122011218,0,122.01,120.42,0002,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040239,1663228.00
02/25/2017 11:30,2,0.152,ACTIVE,210.12,333.03,59.986,1488040203,"274151322000088","219011344069620",30.43,1.50,0,330.03,357.98,4.7,2.6,0.013,840217.8,840217.8,27209,0,0,0,L,1151911521,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040240,1663229.00
02/25/2017 11:30,2,0.121,ACTIVE,211.03,334.54,60.007,1488040203,"274151322000068","219011344069620",29.98,1.50,0,331.53,362.19,3.7,1.6,0.009,729130.6,729130.6,27800,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040241,1663230.00
02/25/2017 11:30,2,0.145,ALERT,211.03,297.57,59.991,1488040203,"201051344001135","219011344069620",22.68,-2.00,0,295.16,358.28,3.4,1.3,0.000,612194.4,612194.4,27677,0,0,0,L,1122011218,0,121.33,120.42,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040243,1663231.00
02/25/2017 11:30,2,0.258,ACTIVE,211.70,335.74,59.986,1488040203,"201051344000594","219011344069620",26.80,-2.00,0,312.89,351.07,7.0,4.8,0.009,629440.0,629440.0,27548,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040243,1663232.00
02/25/2017 11:30,2,0.166,ALERT,211.25,297.57,59.996,1488040203,"201051344001203","219011344069620",22.70,-3.00,0,294.86,349.26,3.9,1.8,0.000,620371.9,620371.9,27689,0,0,0,L,1122011218,0,122.01,120.42,0002,-5,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040245,1663233.00
02/25/2017 11:30,2,0.176,ACTIVE,210.57,343.55,59.986,1488040203,"274151322000054","219011344069620",31.79,3.30,0,330.93,384.73,5.7,3.6,0.022,857452.6,857452.6,27117,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040246,1663234.00
02/25/2017 11:30,2,0.143,ACTIVE,212.38,299.07,59.986,1488040203,"201051344000867","219011344069620",20.36,-3.50,0,296.06,310.49,3.0,1.0,0.000,616002.2,616002.2,27693,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040247,1663235.00
02/25/2017 11:30,2,0.236,ACTIVE,211.48,334.54,59.996,1488040203,"201051344001093","219011344069620",26.74,-1.00,0,294.26,339.04,6.5,4.3,0.000,618028.0,618028.0,27530,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040248,1663236.00
02/25/2017 11:30,2,0.184,ACTIVE,211.93,349.86,59.986,1488040203,"201051344000900","219011344069620",32.42,-3.50,0,332.43,374.21,6.1,4.0,0.022,635380.6,635380.6,27053,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040249,1663237.00
02/25/2017 11:30,2,0.453,ACTIVE,212.38,389.54,59.986,1488040203,"201051344000648","219011344069620",36.52,-3.00,0,331.23,403.07,16.7,14.2,0.084,624963.3,624963.3,27136,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040250,1663238.00
02/25/2017 11:30,2,0.326,ACTIVE,212.38,366.70,59.996,1488040203,"201051344000569","219011344069620",34.17,-2.00,0,331.23,388.94,11.4,9.0,0.044,636920.7,636920.7,27035,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040251,1663239.00
02/25/2017 11:30,2,0.232,ACTIVE,212.16,340.55,60.012,1488040203,"201051344000983","219011344069620",31.49,-2.50,0,327.92,380.52,7.5,5.3,0.022,628296.5,628296.5,27234,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040252,1663240.00
02/25/2017 11:30,2,0.186,ALERT,212.38,336.04,59.991,1488040203,"201051344001158","219011344069620",28.43,-3.00,0,296.36,339.34,5.3,3.2,0.009,616553.6,616553.6,27571,0,0,0,L,1122011218,0,120.88,121.55,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040253,1663241.00
02/25/2017 11:30,2,1.027,ACTIVE,212.83,342.65,59.991,1488040203,"201051344000576","219011344069620",23.46,-3.50,0,328.82,360.69,24.4,21.7,0.177,627831.2,627831.2,27109,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040254,1663242.00
02/25/2017 11:30,2,0.172,ACTIVE,210.57,334.54,59.991,1488040203,"274151322000087","219011344069620",29.88,2.00,0,330.03,349.26,5.2,3.1,0.004,829079.2,829079.2,27456,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488040255,1663243.00
02/25/2017 11:45,2,0.744,ACTIVE,212.61,399.76,59.959,1488041103,"201051344000645","219011344069620",37.23,-2.00,0,328.52,414.49,28.2,25.3,0.181,627070.7,627070.7,27148,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041104,1663244.00
02/25/2017 11:45,2,0.355,ACTIVE,210.80,371.51,59.975,1488041103,"274151322000085","219011344069620",34.75,3.00,0,331.53,379.62,12.5,10.2,0.066,855744.4,855744.4,27164,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041105,1663245.00
02/25/2017 11:45,2,0.307,ACTIVE,212.83,348.06,59.975,1488041103,"201051344000633","219011344069620",32.16,-2.50,0,295.16,370.00,10.0,7.8,0.031,615801.6,615801.6,27657,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041106,1663246.00
02/25/2017 11:45,2,0.248,ALERT,212.38,336.64,59.975,1488041103,"201051344000469","219011344069620",26.90,-5.00,0,296.36,359.78,6.8,4.7,0.004,618729.8,618729.8,27616,0,0,0,L,1122011218,0,120.65,122.01,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041107,1663247.00
02/25/2017 11:45,2,0.236,ALERT,211.25,334.54,59.970,1488041103,"201051344000646","219011344069620",27.85,-1.50,0,296.06,356.78,6.6,4.5,0.013,613572.6,613572.6,27526,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041109,1663248.00
02/25/2017 11:45,2,0.748,ACTIVE,210.35,382.33,59.944,1488041103,"274151322000052","219011344069620",35.44,2.50,0,330.03,395.55,26.9,24.1,0.177,884994.8,884994.8,26937,0,0,0,L,1151911521,0,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041110,1663249.00
02/25/2017 11:45,2,0.203,ALERT,211.25,333.93,59.970,1488041103,"201051344000585","219011344069620",28.63,-1.50,0,296.06,356.78,5.9,3.8,0.000,624196.3,624196.3,27687,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041112,1663250.00
02/25/2017 11:45,2,0.240,ALERT,211.48,334.24,59.970,1488041103,"201051344001230","219011344069620",28.78,-1.50,0,296.36,355.58,7.0,4.8,0.018,617072.7,617072.7,27378,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041114,1663251.00
02/25/2017 11:45,2,0.230,ACTIVE,211.70,334.84,59.970,1488041103,"201051344000582","219011344069620",29.84,-2.50,0,297.26,350.77,7.0,4.8,0.013,608885.3,608885.3,27562,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041115,1663252.00
02/25/2017 11:45,2,0.287,ALERT,211.03,333.93,59.996,1488041103,"201051344000955","219011344069620",29.68,-1.00,0,295.76,353.17,8.7,6.4,0.018,624608.6,624608.6,27493,0,0,0,L,1122011218,0,120.88,120.88,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041117,1663253.00
02/25/2017 11:45,2,0.184,ACTIVE,210.57,377.52,59.975,1488041103,"274151322000094","219011344069620",35.46,-1.00,0,328.52,431.02,6.6,4.5,0.027,728281.5,728281.5,27899,0,0,0,L,1151911521,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041118,1663254.00
02/25/2017 11:45,2,0.365,ACTIVE,212.16,351.97,60.007,1488041103,"201051344000579","219011344069620",32.68,-1.00,0,329.13,365.49,12.1,9.8,0.049,634401.5,634401.5,27472,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041118,1663255.00
02/25/2017 11:45,2,0.238,ACTIVE,211.25,333.63,59.981,1488041103,"201051344000890","219011344069620",29.30,-1.50,0,296.96,359.18,7.1,5.0,0.013,620982.2,620982.2,27584,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041119,1663256.00
02/25/2017 11:45,2,0.264,ALERT,211.48,336.34,59.981,1488041103,"201051344000438","219011344069620",31.05,-2.00,0,296.06,359.18,8.3,6.1,0.018,622120.5,622120.5,27570,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041121,1663257.00
02/25/2017 11:45,2,0.281,ALERT,211.70,334.84,59.986,1488041103,"201051344000417","219011344069620",20.46,-1.50,0,295.46,346.26,5.8,3.7,0.000,602017.8,602017.8,27807,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041123,1663258.00
02/25/2017 11:45,2,0.477,ACTIVE,210.80,358.58,59.986,1488041103,"274151322000083","219011344069620",33.12,1.00,0,331.23,366.70,16.0,13.5,0.093,876299.2,876299.2,26990,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041124,1663259.00
02/25/2017 11:45,2,0.219,ACTIVE,211.03,385.63,60.007,1488041103,"274151322000076","219011344069620",36.28,2.00,0,331.83,392.55,8.0,5.8,0.035,934168.6,934168.6,27088,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041125,1663260.00
02/25/2017 11:45,2,0.178,ALERT,212.16,335.44,59.986,1488041103,"201051344000868","219011344069620",26.62,-5.00,0,298.47,347.76,4.8,2.7,0.000,617201.9,617201.9,27642,0,0,0,L,1122011218,0,120.88,121.78,0002,-7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041126,1663261.00
02/25/2017 11:45,2,0.410,ACTIVE,210.35,356.48,59.981,1488041103,"274151322000095","219011344069620",33.08,0.50,0,331.83,368.20,13.8,11.3,0.080,925276.4,925276.4,27203,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041127,1663262.00
02/25/2017 11:45,2,0.195,ALERT,211.93,336.64,59.970,1488041103,"201051344000988","219011344069620",21.23,-3.00,0,295.16,366.10,4.2,2.2,0.004,575348.5,575348.5,27680,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041129,1663263.00
02/25/2017 11:45,2,0.201,ACTIVE,211.25,333.63,59.975,1488041103,"201051344001025","219011344069620",29.12,-2.00,0,295.76,355.28,6.0,3.8,0.013,621778.2,621778.2,27757,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041130,1663264.00
02/25/2017 11:45,2,0.408,ACTIVE,211.93,373.91,59.996,1488041103,"201051344000458","219011344069620",34.79,-1.00,0,331.53,384.13,14.4,12.0,0.066,627437.7,627437.7,27298,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041131,1663265.00
02/25/2017 11:45,2,0.594,ACTIVE,212.61,339.04,59.991,1488041103,"201051344000853","219011344069620",23.02,-3.00,0,332.13,348.06,13.8,11.4,0.088,627127.2,627127.2,27145,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041132,1663266.00
02/25/2017 11:45,2,0.229,ALERT,211.70,335.44,59.959,1488041103,"201051344000685","219011344069620",29.58,-1.50,0,295.46,357.08,6.9,4.7,0.013,621993.7,621993.7,27449,0,0,0,L,1122011218,0,122.23,120.65,0002,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041134,1663267.00
02/25/2017 11:45,2,0.230,ALERT,211.48,334.84,59.991,1488041103,"201051344000917","219011344069620",29.90,0.00,0,294.56,368.20,7.0,4.9,0.022,619227.2,619227.2,27429,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041136,1663268.00
02/25/2017 11:45,2,0.232,ACTIVE,211.48,335.14,59.996,1488041103,"201051344001145","219011344069620",30.00,-1.50,0,296.06,372.41,7.1,5.0,0.022,625890.8,625890.8,27294,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041137,1663269.00
02/25/2017 11:45,2,0.227,ALERT,211.25,334.24,59.991,1488041103,"201051344000651","219011344069620",26.72,-3.00,0,295.46,372.11,6.1,4.0,0.004,616792.5,616792.5,27628,0,0,0,L,1122011218,0,121.78,120.20,0002,-5,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041138,1663270.00
02/25/2017 11:45,2,0.191,ACTIVE,210.12,360.08,60.007,1488041103,"274151322000088","219011344069620",33.54,2.00,0,330.03,373.91,6.5,4.3,0.027,840218.6,840218.6,27210,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041139,1663271.00
02/25/2017 11:45,2,0.191,ACTIVE,211.25,380.22,59.981,1488041103,"274151322000068","219011344069620",35.60,2.00,0,330.63,459.87,7.0,4.8,0.022,729131.3,729131.3,27801,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041140,1663272.00
02/25/2017 11:45,2,0.180,ACTIVE,211.03,333.03,59.981,1488041103,"201051344001135","219011344069620",28.23,-1.50,0,296.06,356.78,5.1,3.0,0.009,612194.9,612194.9,27679,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041141,1663273.00
02/25/2017 11:45,2,0.312,ACTIVE,211.70,356.48,59.981,1488041103,"201051344000594","219011344069620",33.10,-1.50,0,308.99,378.12,10.5,8.2,0.035,629441.5,629441.5,27549,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041142,1663274.00
02/25/2017 11:45,2,0.221,ACTIVE,211.25,333.63,59.965,1488041103,"201051344001203","219011344069620",25.98,-2.50,0,296.06,353.17,5.8,3.7,0.009,620372.5,620372.5,27691,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041143,1663275.00
02/25/2017 11:45,2,0.213,ACTIVE,210.35,386.23,59.981,1488041103,"274151322000054","219011344069620",36.26,3.70,0,330.33,394.65,7.9,5.7,0.035,857453.8,857453.8,27118,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041144,1663276.00
02/25/2017 11:45,2,0.176,ALERT,212.38,336.64,59.996,1488041103,"201051344000867","219011344069620",27.15,-3.00,0,296.96,389.54,4.8,2.7,0.000,616002.6,616002.6,27694,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041146,1663277.00
02/25/2017 11:45,2,0.289,ALERT,211.48,334.84,60.023,1488041103,"201051344001093","219011344069620",30.10,-1.00,0,295.76,366.10,8.8,6.6,0.013,618029.3,618029.3,27531,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041147,1663278.00
02/25/2017 11:45,2,0.312,ACTIVE,211.93,357.98,59.986,1488041103,"201051344000900","219011344069620",33.14,-3.50,0,333.33,379.92,10.5,8.2,0.057,635381.8,635381.8,27054,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041148,1663279.00
02/25/2017 11:45,2,0.691,ACTIVE,212.38,393.45,60.012,1488041103,"201051344000648","219011344069620",36.68,-3.00,0,328.82,415.99,25.6,22.8,0.168,624967.6,624967.6,27137,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041149,1663280.00
02/25/2017 11:45,2,0.473,ACTIVE,212.16,384.73,59.996,1488041103,"201051344000569","219011344069620",35.98,-1.50,0,331.53,398.26,17.2,14.7,0.093,636923.5,636923.5,27036,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041150,1663281.00
02/25/2017 11:45,2,0.264,ACTIVE,212.16,384.43,59.991,1488041103,"201051344000983","219011344069620",36.10,-2.00,0,331.53,394.05,9.7,7.4,0.031,628298.0,628298.0,27235,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041151,1663282.00
02/25/2017 11:45,2,0.258,ACTIVE,212.38,336.64,59.991,1488041103,"201051344001158","219011344069620",31.03,-3.00,0,297.26,367.60,8.1,5.9,0.027,616554.7,616554.7,27573,0,0,0,L,1122011218,0,120.88,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041152,1663283.00
02/25/2017 11:45,2,1.764,ACTIVE,212.38,346.56,59.991,1488041103,"201051344000576","219011344069620",23.50,-3.00,0,331.23,374.21,42.1,38.7,0.331,627838.3,627838.3,27110,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041153,1663284.00
02/25/2017 11:45,2,0.236,ACTIVE,210.57,353.77,60.002,1488041103,"274151322000087","219011344069620",32.88,3.00,0,330.93,370.30,8.0,5.7,0.027,829080.3,829080.3,27457,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488041154,1663285.00
02/25/2017 12:00,2,0.635,ACTIVE,213.06,366.40,60.002,1488042003,"201051344000645","219011344069620",33.81,-1.50,0,330.03,413.89,21.9,19.2,0.141,627075.6,627075.6,27149,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042004,1663286.00
02/25/2017 12:00,2,0.260,ACTIVE,211.03,367.60,60.002,1488042003,"274151322000085","219011344069620",34.17,2.50,0,332.73,379.02,9.1,6.8,0.040,855746.1,855746.1,27165,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042005,1663287.00
02/25/2017 12:00,2,0.252,ACTIVE,213.29,338.74,59.996,1488042003,"201051344000633","219011344069620",31.07,-2.50,0,332.43,371.51,8.0,5.8,0.022,615803.1,615803.1,27658,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042006,1663288.00
02/25/2017 12:00,2,0.215,ALERT,212.61,303.88,60.002,1488042003,"201051344000469","219011344069620",24.37,-5.00,0,296.66,353.47,5.3,3.2,0.000,618730.6,618730.6,27618,0,0,0,L,1122011218,0,120.65,122.23,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042007,1663289.00
02/25/2017 12:00,2,0.221,ALERT,211.48,351.37,59.986,1488042003,"201051344000646","219011344069620",25.07,-1.00,0,296.36,354.97,5.6,3.5,0.000,613573.4,613573.4,27528,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042009,1663290.00
02/25/2017 12:00,2,0.588,ACTIVE,210.57,357.68,59.996,1488042003,"274151322000052","219011344069620",33.14,2.50,0,326.12,393.45,19.8,17.2,0.119,884999.1,884999.1,26938,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042010,1663291.00
