ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 12:00,2,0.182,ALERT,211.70,335.44,60.002,1488042003,"201051344000585","219011344069620",27.23,-1.00,0,295.16,354.07,5.0,2.9,0.004,624197.0,624197.0,27689,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042012,1663292.00
02/25/2017 12:00,2,0.211,ACTIVE,211.70,334.24,60.002,1488042003,"201051344001230","219011344069620",27.45,-1.00,0,327.92,340.25,5.9,3.7,0.009,617073.6,617073.6,27380,0,0,0,L,1122011218,0,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042013,1663293.00
02/25/2017 12:00,2,0.225,ACTIVE,212.16,335.14,59.954,1488042003,"201051344000582","219011344069620",26.38,-2.00,0,321.01,354.67,6.0,3.9,0.004,608886.2,608886.2,27563,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042014,1663294.00
02/25/2017 12:00,2,0.277,ACTIVE,211.25,333.63,60.002,1488042003,"201051344000955","219011344069620",27.12,-0.50,0,327.92,339.65,7.6,5.4,0.013,624609.9,624609.9,27495,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042015,1663295.00
02/25/2017 12:00,2,0.146,ACTIVE,210.80,334.84,59.991,1488042003,"274151322000094","219011344069620",30.89,-1.00,0,331.23,421.70,4.6,2.5,0.022,728282.1,728282.1,27900,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042016,1663296.00
02/25/2017 12:00,2,0.324,ACTIVE,212.61,338.44,60.002,1488042003,"201051344000579","219011344069620",31.25,-0.50,0,333.03,364.59,10.3,8.0,0.035,634403.4,634403.4,27473,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042016,1663297.00
02/25/2017 12:00,2,0.219,ALERT,211.70,333.93,59.986,1488042003,"201051344000890","219011344069620",27.99,-1.00,0,296.96,362.49,6.2,4.1,0.009,620983.2,620983.2,27585,0,0,0,L,1122011218,0,121.78,120.20,0002,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042018,1663298.00
02/25/2017 12:00,2,0.240,ACTIVE,211.93,335.14,59.996,1488042003,"201051344000438","219011344069620",29.44,-1.50,0,323.72,349.56,7.2,5.0,0.009,622121.7,622121.7,27572,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042019,1663299.00
02/25/2017 12:00,2,0.260,ALERT,211.93,298.17,59.996,1488042003,"201051344000417","219011344069620",20.50,-1.50,0,295.46,339.34,5.4,3.3,0.000,602018.5,602018.5,27809,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,7,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042021,1663300.00
02/25/2017 12:00,2,0.398,ACTIVE,211.03,355.88,59.996,1488042003,"274151322000083","219011344069620",32.70,1.00,0,331.23,366.40,13.2,10.8,0.088,876301.3,876301.3,26991,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042022,1663301.00
02/25/2017 12:00,2,0.223,ACTIVE,211.70,383.53,59.986,1488042003,"274151322000076","219011344069620",36.02,2.50,0,332.13,390.74,8.1,5.9,0.035,934170.0,934170.0,27089,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042023,1663302.00
02/25/2017 12:00,2,0.186,ALERT,212.38,302.98,59.991,1488042003,"201051344000868","219011344069620",22.13,-5.00,0,297.57,384.13,4.2,2.1,0.000,617202.3,617202.3,27644,0,0,0,L,1122011218,0,120.88,122.01,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042025,1663303.00
02/25/2017 12:00,2,0.404,ACTIVE,210.80,357.98,59.959,1488042003,"274151322000095","219011344069620",32.98,0.50,0,331.83,366.70,13.5,11.1,0.075,925278.4,925278.4,27204,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042025,1663304.00
02/25/2017 12:00,2,0.193,ALERT,212.61,338.14,59.991,1488042003,"201051344000988","219011344069620",20.87,-3.00,0,294.56,354.97,4.1,2.0,0.009,575349.0,575349.0,27682,0,0,0,L,1122011218,0,121.10,122.01,0002,-6,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042027,1663305.00
02/25/2017 12:00,2,0.221,ALERT,211.48,333.03,59.954,1488042003,"201051344001025","219011344069620",26.08,-1.50,0,295.16,354.67,5.9,3.8,0.004,621779.0,621779.0,27758,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042029,1663306.00
02/25/2017 12:00,2,0.461,ACTIVE,212.61,370.60,60.007,1488042003,"201051344000458","219011344069620",34.55,-0.50,0,331.53,383.23,16.1,13.7,0.080,627440.2,627440.2,27299,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042030,1663307.00
02/25/2017 12:00,2,0.688,ACTIVE,213.29,340.85,59.986,1488042003,"201051344000853","219011344069620",22.94,-3.00,0,331.83,347.76,16.0,13.5,0.106,627129.5,627129.5,27146,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042031,1663308.00
02/25/2017 12:00,2,0.270,ACTIVE,212.16,336.34,59.986,1488042003,"201051344000685","219011344069620",28.13,-1.00,0,310.79,359.48,7.7,5.5,0.018,621994.7,621994.7,27451,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042032,1663309.00
02/25/2017 12:00,2,0.264,ACTIVE,212.16,335.74,60.002,1488042003,"201051344000917","219011344069620",30.14,0.50,0,327.92,350.47,8.1,5.9,0.022,619228.2,619228.2,27431,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042033,1663310.00
02/25/2017 12:00,2,0.264,ACTIVE,212.16,347.76,59.991,1488042003,"201051344001145","219011344069620",32.24,-1.00,0,330.33,359.48,8.7,6.4,0.031,625891.9,625891.9,27295,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042034,1663311.00
02/25/2017 12:00,2,0.238,ALERT,211.93,335.14,59.996,1488042003,"201051344000651","219011344069620",29.28,-3.00,0,295.16,367.90,7.1,4.9,0.013,616793.3,616793.3,27630,0,0,0,L,1122011218,0,122.23,120.65,0002,-4,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042036,1663312.00
02/25/2017 12:00,2,0.197,ACTIVE,210.57,368.80,59.991,1488042003,"274151322000088","219011344069620",34.45,2.00,0,331.53,373.01,7.0,4.8,0.031,840219.5,840219.5,27211,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042037,1663313.00
02/25/2017 12:00,2,0.236,ACTIVE,211.48,432.22,60.012,1488042003,"274151322000068","219011344069620",40.99,2.00,0,332.13,454.46,9.8,7.6,0.040,729132.2,729132.2,27802,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042038,1663314.00
02/25/2017 12:00,2,0.209,ALERT,211.25,333.33,59.986,1488042003,"201051344001135","219011344069620",28.39,-1.00,0,295.76,363.69,6.0,3.9,0.009,612195.5,612195.5,27680,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042040,1663315.00
02/25/2017 12:00,2,0.359,ACTIVE,212.16,367.60,59.991,1488042003,"201051344000594","219011344069620",34.13,-1.50,0,330.63,376.62,12.4,10.1,0.049,629443.3,629443.3,27550,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042041,1663316.00
02/25/2017 12:00,2,0.246,ALERT,211.70,334.24,59.991,1488042003,"201051344001203","219011344069620",26.68,-2.00,0,295.46,360.38,6.7,4.5,0.013,620373.3,620373.3,27692,0,0,0,L,1122011218,0,122.23,120.65,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042043,1663317.00
02/25/2017 12:00,2,0.566,ACTIVE,211.03,337.84,59.986,1488042003,"274151322000054","219011344069620",23.60,3.70,0,330.33,394.95,13.5,11.1,0.080,857455.4,857455.4,27119,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042044,1663318.00
02/25/2017 12:00,2,0.205,ALERT,212.83,336.34,59.996,1488042003,"201051344000867","219011344069620",25.35,-3.00,0,296.06,359.18,5.3,3.2,0.000,616003.1,616003.1,27696,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042045,1663319.00
02/25/2017 12:00,2,0.297,ACTIVE,211.70,335.44,59.986,1488042003,"201051344001093","219011344069620",30.73,-0.50,0,328.22,352.87,9.3,7.0,0.027,618030.7,618030.7,27533,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042046,1663320.00
02/25/2017 12:00,2,0.338,ACTIVE,212.61,360.69,59.991,1488042003,"201051344000900","219011344069620",33.44,-3.50,0,333.03,370.90,11.5,9.2,0.071,635383.5,635383.5,27055,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042047,1663321.00
02/25/2017 12:00,2,0.730,ACTIVE,212.83,398.26,59.981,1488042003,"201051344000648","219011344069620",37.15,-2.50,0,326.12,414.79,27.5,24.6,0.186,624972.6,624972.6,27138,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042048,1663322.00
02/25/2017 12:00,2,0.490,ACTIVE,212.83,381.12,59.986,1488042003,"201051344000569","219011344069620",35.62,-1.50,0,331.83,397.35,17.8,15.2,0.102,636926.7,636926.7,27037,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042049,1663323.00
02/25/2017 12:00,2,0.264,ACTIVE,212.61,385.33,59.991,1488042003,"201051344000983","219011344069620",36.14,-2.00,0,331.83,392.85,9.7,7.4,0.031,628299.8,628299.8,27236,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042050,1663324.00
02/25/2017 12:00,2,0.260,ACTIVE,212.83,336.94,59.986,1488042003,"201051344001158","219011344069620",30.83,-2.50,0,330.33,361.29,8.1,5.9,0.031,616556.0,616556.0,27574,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042051,1663325.00
02/25/2017 12:00,2,1.795,ACTIVE,213.06,348.06,59.975,1488042003,"201051344000576","219011344069620",23.50,-3.00,0,330.03,372.71,42.8,39.4,0.340,627846.6,627846.6,27111,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042052,1663326.00
02/25/2017 12:00,2,0.270,ACTIVE,210.80,334.24,59.981,1488042003,"274151322000087","219011344069620",30.89,3.00,0,330.93,367.60,8.4,6.2,0.027,829081.6,829081.6,27458,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042052,1663327.00
02/25/2017 12:15,2,0.639,ACTIVE,212.83,360.99,59.970,1488042903,"201051344000645","219011344069620",33.30,-1.00,0,342.65,431.62,21.5,18.8,0.137,627081.5,627081.5,27150,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042904,1663328.00
02/25/2017 12:15,2,0.260,ACTIVE,211.03,363.39,59.944,1488042903,"274151322000085","219011344069620",33.93,3.00,0,332.43,393.75,9.0,6.8,0.044,855748.3,855748.3,27166,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042905,1663329.00
02/25/2017 12:15,2,0.258,ACTIVE,213.06,337.84,59.959,1488042903,"201051344000633","219011344069620",29.50,-2.00,0,331.53,380.52,7.7,5.5,0.018,615804.7,615804.7,27659,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042906,1663330.00
02/25/2017 12:15,2,0.213,ALERT,212.38,306.88,59.959,1488042903,"201051344000469","219011344069620",24.59,-3.50,0,297.87,358.88,5.3,3.2,0.000,618731.5,618731.5,27620,0,0,0,L,1122011218,0,120.42,122.46,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042908,1663331.00
02/25/2017 12:15,2,0.217,ALERT,211.93,360.38,59.959,1488042903,"201051344000646","219011344069620",26.00,-1.00,0,295.46,364.29,5.8,3.7,0.000,613574.3,613574.3,27530,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042910,1663332.00
02/25/2017 12:15,2,0.580,ACTIVE,210.80,360.69,59.949,1488042903,"274151322000052","219011344069620",33.22,3.00,0,341.45,412.08,19.5,16.9,0.124,885004.3,885004.3,26939,0,0,0,L,1151911521,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042911,1663333.00
02/25/2017 12:15,2,0.191,ALERT,212.16,335.14,59.933,1488042903,"201051344000585","219011344069620",26.96,-0.50,0,295.76,361.59,5.3,3.2,0.004,624197.8,624197.8,27691,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042912,1663334.00
02/25/2017 12:15,2,0.244,ALERT,212.16,334.54,59.933,1488042903,"201051344001230","219011344069620",24.63,-0.50,0,296.66,364.29,6.1,4.0,0.009,617074.7,617074.7,27381,0,0,0,L,1122011218,0,122.01,120.65,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042914,1663335.00
02/25/2017 12:15,2,0.240,ALERT,212.61,335.44,59.970,1488042903,"201051344000582","219011344069620",25.52,-1.50,0,296.66,359.78,6.2,4.0,0.009,608887.3,608887.3,27564,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042916,1663336.00
02/25/2017 12:15,2,0.277,ACTIVE,211.70,334.24,59.959,1488042903,"201051344000955","219011344069620",27.91,0.00,0,312.89,366.40,7.9,5.7,0.009,624611.4,624611.4,27496,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042917,1663337.00
02/25/2017 12:15,2,0.150,ACTIVE,211.03,335.74,59.986,1488042903,"274151322000094","219011344069620",30.93,0.00,0,331.23,491.43,4.8,2.7,0.027,728283.0,728283.0,27901,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042918,1663338.00
02/25/2017 12:15,2,0.328,ACTIVE,212.61,339.95,59.959,1488042903,"201051344000579","219011344069620",31.45,0.00,0,332.13,380.82,10.5,8.2,0.035,634405.6,634405.6,27474,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042919,1663339.00
02/25/2017 12:15,2,0.223,ACTIVE,211.93,334.54,59.954,1488042903,"201051344000890","219011344069620",28.43,-0.50,0,296.36,360.99,6.4,4.3,0.004,620984.3,620984.3,27587,0,0,0,L,1122011218,0,122.01,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042920,1663340.00
02/25/2017 12:15,2,0.242,ACTIVE,212.16,334.84,59.954,1488042903,"201051344000438","219011344069620",29.66,-0.50,0,309.29,376.31,7.3,5.1,0.013,622123.0,622123.0,27573,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042921,1663341.00
02/25/2017 12:15,2,0.250,ALERT,212.38,298.17,59.959,1488042903,"201051344000417","219011344069620",20.83,-1.00,0,296.06,360.69,5.3,3.2,0.000,602019.3,602019.3,27811,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,8,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042923,1663342.00
02/25/2017 12:15,2,0.373,ACTIVE,211.03,351.07,59.954,1488042903,"274151322000083","219011344069620",32.30,1.50,0,332.13,380.82,12.2,9.9,0.066,876304.1,876304.1,26992,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042923,1663343.00
02/25/2017 12:15,2,0.221,ACTIVE,211.48,380.52,59.954,1488042903,"274151322000076","219011344069620",35.66,3.00,0,333.03,402.46,7.9,5.7,0.040,934171.4,934171.4,27090,0,0,0,L,1151911521,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042924,1663344.00
02/25/2017 12:15,2,0.168,ALERT,212.38,300.87,59.938,1488042903,"201051344000868","219011344069620",23.20,-4.00,0,299.07,379.92,4.0,1.9,0.000,617202.8,617202.8,27646,0,0,0,L,1122011218,0,120.88,122.23,0002,-6,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042926,1663345.00
02/25/2017 12:15,2,0.352,ACTIVE,210.80,351.07,59.949,1488042903,"274151322000095","219011344069620",32.52,1.00,0,328.52,382.03,11.6,9.3,0.066,925281.1,925281.1,27205,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042927,1663346.00
02/25/2017 12:15,2,0.184,ALERT,212.38,331.53,59.949,1488042903,"201051344000988","219011344069620",20.99,-2.50,0,296.06,363.69,3.9,1.9,0.000,575349.5,575349.5,27684,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042929,1663347.00
02/25/2017 12:15,2,0.197,ACTIVE,211.93,333.93,59.959,1488042903,"201051344001025","219011344069620",29.08,-1.00,0,295.46,362.79,5.8,3.7,0.009,621779.9,621779.9,27760,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042930,1663348.00
02/25/2017 12:15,2,0.395,ACTIVE,212.38,370.60,59.954,1488042903,"201051344000458","219011344069620",34.55,0.00,0,331.83,395.85,13.9,11.5,0.066,627443.2,627443.2,27300,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042931,1663349.00
02/25/2017 12:15,2,0.553,ACTIVE,213.06,339.04,59.965,1488042903,"201051344000853","219011344069620",23.04,-2.50,0,333.33,358.88,12.9,10.5,0.075,627132.4,627132.4,27147,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042932,1663350.00
02/25/2017 12:15,2,0.250,ACTIVE,212.61,336.64,59.970,1488042903,"201051344000685","219011344069620",27.04,-0.50,0,328.82,367.30,6.8,4.7,0.013,621995.9,621995.9,27452,0,0,0,L,1122011218,0,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042932,1663351.00
02/25/2017 12:15,2,0.250,ACTIVE,212.38,335.74,59.928,1488042903,"201051344000917","219011344069620",27.21,1.00,0,328.82,370.60,6.9,4.7,0.018,619229.5,619229.5,27432,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042934,1663352.00
02/25/2017 12:15,2,0.230,ACTIVE,212.38,336.04,59.954,1488042903,"201051344001145","219011344069620",30.93,-0.50,0,331.83,376.92,7.2,5.1,0.022,625893.2,625893.2,27296,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042934,1663353.00
02/25/2017 12:15,2,0.254,ALERT,212.16,335.14,59.965,1488042903,"201051344000651","219011344069620",24.03,-2.00,0,296.36,361.29,6.2,4.1,0.004,616794.3,616794.3,27632,0,0,0,L,1122011218,0,122.23,120.65,0002,-4,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042936,1663354.00
02/25/2017 12:15,2,0.188,ACTIVE,210.57,360.08,59.954,1488042903,"274151322000088","219011344069620",33.56,2.50,0,331.53,386.53,6.4,4.3,0.027,840220.5,840220.5,27212,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042937,1663355.00
02/25/2017 12:15,2,0.191,ACTIVE,211.48,378.42,59.954,1488042903,"274151322000068","219011344069620",35.42,2.50,0,332.73,481.51,6.9,4.7,0.027,729133.6,729133.6,27803,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042938,1663356.00
02/25/2017 12:15,2,0.188,ACTIVE,211.70,334.54,59.949,1488042903,"201051344001135","219011344069620",27.91,0.00,0,316.50,352.27,5.4,3.3,0.009,612196.3,612196.3,27682,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042939,1663357.00
02/25/2017 12:15,2,0.277,ACTIVE,212.16,372.71,59.954,1488042903,"201051344000594","219011344069620",34.75,-0.50,0,330.33,391.04,9.8,7.5,0.027,629445.4,629445.4,27551,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042940,1663358.00
02/25/2017 12:15,2,0.207,ACTIVE,212.16,334.54,59.944,1488042903,"201051344001203","219011344069620",28.53,-1.00,0,317.10,355.88,6.0,3.9,0.009,620374.3,620374.3,27694,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042941,1663359.00
02/25/2017 12:15,2,0.527,ACTIVE,210.80,336.94,59.949,1488042903,"274151322000054","219011344069620",23.68,3.70,0,327.92,350.17,12.7,10.3,0.075,857458.0,857458.0,27120,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042942,1663360.00
02/25/2017 12:15,2,0.195,ALERT,212.61,321.91,59.970,1488042903,"201051344000867","219011344069620",22.84,-2.50,0,297.26,369.10,4.5,2.5,0.000,616003.8,616003.8,27698,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042944,1663361.00
02/25/2017 12:15,2,0.291,ACTIVE,211.93,335.44,59.965,1488042903,"201051344001093","219011344069620",30.61,0.00,0,329.13,379.62,9.0,6.8,0.018,618032.3,618032.3,27534,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042945,1663362.00
02/25/2017 12:15,2,0.316,ACTIVE,212.38,357.08,59.975,1488042903,"201051344000900","219011344069620",33.04,-3.00,0,333.33,386.23,10.7,8.4,0.057,635385.6,635385.6,27056,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042945,1663363.00
02/25/2017 12:15,2,0.693,ACTIVE,212.83,395.55,59.965,1488042903,"201051344000648","219011344069620",36.86,-2.00,0,330.33,432.82,26.0,23.1,0.172,624978.4,624978.4,27139,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042946,1663364.00
02/25/2017 12:15,2,0.492,ACTIVE,212.83,372.11,59.933,1488042903,"201051344000569","219011344069620",34.69,-1.00,0,331.23,411.18,17.3,14.8,0.088,636930.5,636930.5,27038,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042947,1663365.00
02/25/2017 12:15,2,0.338,ACTIVE,212.61,376.62,59.944,1488042903,"201051344000983","219011344069620",35.15,-2.00,0,332.73,399.16,12.1,9.7,0.057,628302.1,628302.1,27237,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042948,1663366.00
02/25/2017 12:15,2,0.270,ACTIVE,212.83,336.94,59.959,1488042903,"201051344001158","219011344069620",30.47,-2.00,0,330.93,374.21,8.4,6.2,0.031,616557.5,616557.5,27575,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042949,1663367.00
02/25/2017 12:15,2,1.869,ACTIVE,213.06,348.06,59.938,1488042903,"201051344000576","219011344069620",23.70,-2.50,0,319.81,388.34,45.0,41.5,0.349,627856.7,627856.7,27112,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042950,1663368.00
02/25/2017 12:15,2,0.297,ACTIVE,211.03,335.74,59.933,1488042903,"274151322000087","219011344069620",30.99,3.70,0,331.83,363.99,9.3,7.1,0.040,829083.4,829083.4,27459,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488042951,1663369.00
02/25/2017 12:30,2,1.283,ACTIVE,213.29,344.15,59.949,1488043803,"201051344000645","219011344069620",23.58,-1.00,0,321.31,413.59,30.8,27.8,0.230,627089.4,627089.4,27151,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043804,1663370.00
02/25/2017 12:30,2,0.303,ACTIVE,211.48,368.80,59.970,1488043803,"274151322000085","219011344069620",34.29,3.70,0,332.13,402.46,10.5,8.2,0.053,855750.8,855750.8,27167,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043805,1663371.00
02/25/2017 12:30,2,0.271,ACTIVE,213.29,343.25,59.954,1488043803,"201051344000633","219011344069620",31.63,-1.50,0,329.43,377.82,8.8,6.5,0.027,615806.6,615806.6,27660,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043806,1663372.00
02/25/2017 12:30,2,0.221,ACTIVE,213.06,336.64,59.954,1488043803,"201051344000469","219011344069620",26.68,-3.00,0,297.26,362.49,6.0,3.9,0.000,618732.7,618732.7,27622,0,0,0,L,1122011218,0,120.88,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043807,1663373.00
02/25/2017 12:30,2,0.230,ACTIVE,212.16,335.44,59.959,1488043803,"201051344000646","219011344069620",26.60,0.00,0,296.06,365.19,6.2,4.1,0.009,613575.5,613575.5,27532,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043808,1663374.00
02/25/2017 12:30,2,0.666,ACTIVE,210.80,356.48,59.954,1488043803,"274151322000052","219011344069620",32.86,4.00,0,326.72,420.80,22.1,19.4,0.141,885010.0,885010.0,26940,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043809,1663375.00
02/25/2017 12:30,2,0.205,ACTIVE,212.38,335.74,60.012,1488043803,"201051344000585","219011344069620",28.49,0.50,0,296.36,357.68,5.9,3.8,0.009,624198.9,624198.9,27693,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043810,1663376.00
02/25/2017 12:30,2,0.230,ACTIVE,212.16,335.14,59.965,1488043803,"201051344001230","219011344069620",28.45,0.00,0,296.96,374.81,6.7,4.5,0.018,617076.0,617076.0,27383,0,0,0,L,1122011218,0,122.01,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043811,1663377.00
02/25/2017 12:30,2,0.223,ACTIVE,212.61,336.04,59.959,1488043803,"201051344000582","219011344069620",29.60,-0.50,0,297.57,362.79,6.7,4.6,0.013,608888.6,608888.6,27566,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043811,1663378.00
02/25/2017 12:30,2,0.279,ACTIVE,211.93,335.14,59.954,1488043803,"201051344000955","219011344069620",29.28,1.00,0,323.72,364.29,8.3,6.1,0.018,624613.1,624613.1,27497,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043812,1663379.00
02/25/2017 12:30,2,0.164,ACTIVE,211.25,353.17,59.949,1488043803,"274151322000094","219011344069620",32.72,1.00,0,332.43,499.85,5.4,3.3,0.031,728284.2,728284.2,27902,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043813,1663380.00
02/25/2017 12:30,2,0.334,ACTIVE,212.61,339.95,59.922,1488043803,"201051344000579","219011344069620",31.37,0.50,0,333.03,387.74,10.7,8.4,0.035,634408.0,634408.0,27475,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043815,1663381.00
02/25/2017 12:30,2,0.229,ALERT,211.93,334.54,59.959,1488043803,"201051344000890","219011344069620",28.86,0.50,0,296.96,366.40,6.7,4.5,0.009,620985.6,620985.6,27588,0,0,0,L,1122011218,0,122.01,120.65,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043816,1663382.00
02/25/2017 12:30,2,0.246,ACTIVE,212.38,335.44,59.954,1488043803,"201051344000438","219011344069620",30.26,0.00,0,311.99,383.53,7.6,5.4,0.013,622124.5,622124.5,27574,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043817,1663383.00
02/25/2017 12:30,2,0.262,ALERT,212.38,319.51,59.965,1488043803,"201051344000417","219011344069620",20.28,0.00,0,296.36,365.49,5.4,3.3,0.000,602020.2,602020.2,27813,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,16,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043819,1663384.00
02/25/2017 12:30,2,1.357,ACTIVE,211.48,340.55,59.965,1488043803,"274151322000083","219011344069620",23.48,3.00,0,328.82,404.57,32.3,29.2,0.217,876311.3,876311.3,26993,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043820,1663385.00
02/25/2017 12:30,2,0.396,ACTIVE,211.93,366.70,59.959,1488043803,"274151322000076","219011344069620",34.21,3.30,0,333.63,406.97,13.7,11.3,0.075,934174.0,934174.0,27091,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043821,1663386.00
02/25/2017 12:30,2,0.170,ALERT,212.61,319.51,59.954,1488043803,"201051344000868","219011344069620",24.69,-3.50,0,298.17,364.29,4.2,2.2,0.000,617203.5,617203.5,27648,0,0,0,L,1122011218,0,121.10,122.23,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043823,1663387.00
02/25/2017 12:30,2,0.361,ACTIVE,211.25,351.67,59.954,1488043803,"274151322000095","219011344069620",32.62,1.50,0,332.13,390.74,11.9,9.6,0.066,925284.0,925284.0,27206,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043824,1663388.00
02/25/2017 12:30,2,0.184,ACTIVE,212.61,338.44,59.928,1488043803,"201051344000988","219011344069620",20.93,-1.50,0,295.16,363.99,3.9,1.9,0.000,575350.0,575350.0,27686,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043824,1663389.00
02/25/2017 12:30,2,0.203,ALERT,211.93,334.24,59.986,1488043803,"201051344001025","219011344069620",29.32,0.00,0,295.46,359.78,6.0,3.9,0.013,621781.0,621781.0,27761,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043826,1663390.00
02/25/2017 12:30,2,0.402,ACTIVE,212.61,369.40,59.954,1488043803,"201051344000458","219011344069620",34.55,1.00,0,332.43,403.67,14.1,11.7,0.062,627446.5,627446.5,27301,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043827,1663391.00
02/25/2017 12:30,2,0.557,ACTIVE,213.29,339.95,59.959,1488043803,"201051344000853","219011344069620",22.88,-2.00,0,332.73,365.19,12.9,10.6,0.080,627135.5,627135.5,27148,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043828,1663392.00
02/25/2017 12:30,2,0.250,ACTIVE,212.38,336.34,59.933,1488043803,"201051344000685","219011344069620",26.88,0.50,0,306.58,371.21,6.8,4.7,0.013,621997.3,621997.3,27453,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043829,1663393.00
02/25/2017 12:30,2,0.240,ACTIVE,212.38,336.04,59.959,1488043803,"201051344000917","219011344069620",29.36,1.50,0,328.82,371.51,7.2,5.0,0.022,619230.9,619230.9,27433,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043830,1663394.00
02/25/2017 12:30,2,0.230,ACTIVE,212.38,352.87,59.954,1488043803,"201051344001145","219011344069620",32.80,0.50,0,331.23,373.91,7.7,5.5,0.022,625894.7,625894.7,27297,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043831,1663395.00
02/25/2017 12:30,2,0.244,ACTIVE,212.16,335.74,59.954,1488043803,"201051344000651","219011344069620",25.41,-1.00,0,295.76,351.37,6.3,4.2,0.000,616795.5,616795.5,27634,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043832,1663396.00
02/25/2017 12:30,2,0.186,ACTIVE,210.80,356.78,59.938,1488043803,"274151322000088","219011344069620",33.36,3.70,0,331.23,392.85,6.4,4.2,0.018,840221.6,840221.6,27213,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043833,1663397.00
02/25/2017 12:30,2,0.188,ACTIVE,211.93,375.41,59.970,1488043803,"274151322000068","219011344069620",35.05,4.00,0,333.33,487.23,6.7,4.6,0.031,729135.2,729135.2,27804,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043834,1663398.00
02/25/2017 12:30,2,0.188,ALERT,211.93,334.54,59.949,1488043803,"201051344001135","219011344069620",28.77,0.50,0,296.36,365.19,5.5,3.4,0.009,612197.3,612197.3,27683,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043835,1663399.00
02/25/2017 12:30,2,0.311,ACTIVE,212.38,353.77,59.949,1488043803,"201051344000594","219011344069620",32.82,0.00,0,331.83,409.08,10.3,8.0,0.035,629447.6,629447.6,27552,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043836,1663400.00
02/25/2017 12:30,2,0.209,ACTIVE,212.16,334.84,59.949,1488043803,"201051344001203","219011344069620",28.57,-0.50,0,311.09,377.82,6.1,3.9,0.004,620375.3,620375.3,27695,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043837,1663401.00
02/25/2017 12:30,2,0.523,ACTIVE,211.03,336.94,59.949,1488043803,"274151322000054","219011344069620",23.44,4.50,0,329.13,356.48,12.4,10.0,0.080,857461.0,857461.0,27121,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043838,1663402.00
02/25/2017 12:30,2,0.172,ACTIVE,213.06,330.03,59.944,1488043803,"201051344000867","219011344069620",26.60,-1.50,0,297.26,373.91,4.7,2.6,0.000,616004.6,616004.6,27700,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043839,1663403.00
02/25/2017 12:30,2,0.289,ACTIVE,212.16,335.74,59.954,1488043803,"201051344001093","219011344069620",30.49,0.50,0,329.73,376.01,8.9,6.7,0.018,618034.2,618034.2,27535,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043840,1663404.00
02/25/2017 12:30,2,0.307,ACTIVE,212.83,355.58,59.954,1488043803,"201051344000900","219011344069620",32.90,-2.00,0,333.63,393.15,10.2,8.0,0.057,635388.0,635388.0,27057,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043841,1663405.00
02/25/2017 12:30,2,1.178,ACTIVE,212.83,342.65,59.954,1488043803,"201051344000648","219011344069620",23.89,-2.00,0,320.41,413.29,28.5,25.6,0.221,624985.9,624985.9,27140,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043842,1663406.00
02/25/2017 12:30,2,0.471,ACTIVE,212.83,376.01,59.981,1488043803,"201051344000569","219011344069620",35.01,-0.50,0,332.73,418.39,16.8,14.2,0.084,636934.6,636934.6,27039,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043843,1663407.00
02/25/2017 12:30,2,0.330,ACTIVE,212.83,373.31,59.965,1488043803,"201051344000983","219011344069620",34.91,-0.50,0,332.43,408.78,11.7,9.4,0.049,628304.8,628304.8,27238,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043844,1663408.00
02/25/2017 12:30,2,0.254,ACTIVE,212.83,337.24,59.954,1488043803,"201051344001158","219011344069620",30.89,-1.50,0,330.33,383.53,8.0,5.8,0.031,616559.2,616559.2,27576,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043845,1663409.00
02/25/2017 12:30,2,1.787,ACTIVE,213.51,347.46,59.965,1488043803,"201051344000576","219011344069620",23.58,-2.00,0,319.51,388.04,42.6,39.2,0.340,627868.2,627868.2,27113,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043846,1663410.00
02/25/2017 12:30,2,0.281,ACTIVE,211.25,336.34,59.954,1488043803,"274151322000087","219011344069620",30.32,4.00,0,331.23,373.01,8.7,6.4,0.044,829085.3,829085.3,27460,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488043846,1663411.00
02/25/2017 12:45,2,2.621,ACTIVE,213.96,353.17,59.986,1488044703,"201051344000645","219011344069620",23.72,-1.00,0,319.21,386.83,63.2,59.1,0.495,627098.1,627098.1,27152,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044704,1663412.00
02/25/2017 12:45,2,0.545,ACTIVE,211.48,374.21,59.975,1488044703,"274151322000085","219011344069620",34.95,4.00,0,333.33,406.37,19.3,16.7,0.115,855753.4,855753.4,27168,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044705,1663413.00
02/25/2017 12:45,2,0.402,ACTIVE,213.96,358.58,59.975,1488044703,"201051344000633","219011344069620",33.18,-1.00,0,333.03,391.94,13.6,11.2,0.071,615808.6,615808.6,27661,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044706,1663414.00
02/25/2017 12:45,2,0.270,ALERT,213.51,338.44,59.970,1488044703,"201051344000469","219011344069620",30.81,-3.00,0,297.87,379.62,8.5,6.3,0.013,618733.8,618733.8,27623,0,0,0,L,1122011218,0,121.33,122.46,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044708,1663415.00
02/25/2017 12:45,2,0.262,ALERT,211.93,335.44,59.981,1488044703,"201051344000646","219011344069620",30.67,1.00,0,296.36,362.49,8.2,6.0,0.022,613576.6,613576.6,27533,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044710,1663416.00
02/25/2017 12:45,2,0.961,ACTIVE,211.25,382.93,59.965,1488044703,"274151322000052","219011344069620",35.44,5.50,0,328.52,422.30,34.4,31.2,0.225,885015.8,885015.8,26941,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044711,1663417.00
02/25/2017 12:45,2,0.252,ALERT,212.38,336.04,59.981,1488044703,"201051344000585","219011344069620",30.34,1.00,0,296.66,354.37,7.8,5.6,0.018,624200.0,624200.0,27694,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044712,1663418.00
02/25/2017 12:45,2,0.285,ACTIVE,212.16,350.47,59.965,1488044703,"201051344001230","219011344069620",32.48,1.00,0,328.52,390.44,9.4,7.2,0.035,617077.3,617077.3,27384,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044713,1663419.00
02/25/2017 12:45,2,0.279,ACTIVE,212.83,336.34,59.970,1488044703,"201051344000582","219011344069620",30.95,0.00,0,313.20,363.09,8.8,6.5,0.022,608889.8,608889.8,27567,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044714,1663420.00
02/25/2017 12:45,2,0.330,ACTIVE,211.93,345.36,59.965,1488044703,"201051344000955","219011344069620",31.91,1.50,0,329.43,372.11,10.7,8.4,0.040,624614.9,624614.9,27498,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044715,1663421.00
02/25/2017 12:45,2,0.246,ACTIVE,211.48,460.78,59.959,1488044703,"274151322000094","219011344069620",43.95,2.00,0,332.43,503.76,11.1,8.8,0.062,728285.4,728285.4,27903,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044716,1663422.00
02/25/2017 12:45,2,0.467,ACTIVE,213.29,352.57,59.975,1488044703,"201051344000579","219011344069620",32.60,1.00,0,333.03,391.34,15.4,13.0,0.071,634410.5,634410.5,27476,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044717,1663423.00
02/25/2017 12:45,2,0.279,ACTIVE,212.16,336.34,59.981,1488044703,"201051344000890","219011344069620",31.07,1.00,0,297.26,376.92,8.8,6.6,0.027,620986.9,620986.9,27590,0,0,0,L,1122011218,0,122.01,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044718,1663424.00
02/25/2017 12:45,2,0.271,ACTIVE,212.38,358.58,59.970,1488044703,"201051344000438","219011344069620",33.38,1.00,0,325.22,386.83,9.2,7.0,0.018,622125.9,622125.9,27575,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044719,1663425.00
02/25/2017 12:45,2,0.309,ALERT,212.61,335.44,59.975,1488044703,"201051344000417","219011344069620",20.18,1.00,0,296.06,348.06,6.3,4.2,0.009,602021.1,602021.1,27815,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,26,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044720,1663426.00
02/25/2017 12:45,2,2.316,ACTIVE,211.70,347.16,59.965,1488044703,"274151322000083","219011344069620",23.14,4.00,0,326.12,374.21,54.3,50.5,0.389,876320.4,876320.4,26994,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044721,1663427.00
02/25/2017 12:45,2,0.641,ACTIVE,212.16,377.22,59.965,1488044703,"274151322000076","219011344069620",34.85,4.00,0,333.63,410.88,22.6,19.9,0.141,934177.6,934177.6,27092,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044722,1663428.00
02/25/2017 12:45,2,0.246,ALERT,213.29,337.84,59.981,1488044703,"201051344000868","219011344069620",27.00,-3.50,0,298.47,413.89,6.8,4.6,0.013,617204.2,617204.2,27650,0,0,0,L,1122011218,0,121.33,122.46,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044724,1663429.00
02/25/2017 12:45,2,0.654,ACTIVE,211.48,364.59,59.970,1488044703,"274151322000095","219011344069620",33.66,2.50,0,332.73,396.75,22.3,19.6,0.137,925287.1,925287.1,27207,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044725,1663430.00
02/25/2017 12:45,2,0.322,ALERT,213.51,340.25,59.959,1488044703,"201051344000988","219011344069620",21.25,-1.50,0,296.06,360.99,7.0,4.8,0.035,575350.6,575350.6,27687,0,0,0,L,1122011218,0,121.55,122.46,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044727,1663431.00
02/25/2017 12:45,2,0.346,ACTIVE,212.16,338.14,59.959,1488044703,"201051344001025","219011344069620",31.19,0.00,0,296.06,357.38,11.0,8.7,0.053,621782.1,621782.1,27763,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044728,1663432.00
02/25/2017 12:45,2,0.846,ACTIVE,213.96,390.44,59.944,1488044703,"201051344000458","219011344069620",36.28,1.00,0,332.43,413.29,31.0,28.0,0.212,627450.0,627450.0,27302,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044729,1663433.00
02/25/2017 12:45,2,1.559,ACTIVE,214.41,348.36,59.970,1488044703,"201051344000853","219011344069620",23.52,-1.50,0,332.73,376.31,37.1,33.9,0.292,627138.9,627138.9,27149,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044729,1663434.00
