ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 12:45,2,0.379,ACTIVE,212.38,363.09,60.012,1488044703,"201051344000685","219011344069620",33.64,1.50,0,308.69,369.70,13.0,10.6,0.066,621998.7,621998.7,27454,0,0,0,L,1122011218,0,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044731,1663435.00
02/25/2017 12:45,2,0.445,ACTIVE,212.38,360.08,59.970,1488044703,"201051344000917","219011344069620",33.34,2.00,0,328.82,379.92,15.2,12.7,0.084,619232.4,619232.4,27434,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044732,1663436.00
02/25/2017 12:45,2,0.246,ACTIVE,212.61,385.03,60.007,1488044703,"201051344001145","219011344069620",36.16,1.50,0,333.03,395.55,9.1,6.8,0.031,625896.2,625896.2,27298,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044732,1663437.00
02/25/2017 12:45,2,0.273,ALERT,212.38,363.99,59.991,1488044703,"201051344000651","219011344069620",33.93,-0.50,0,296.36,378.12,9.4,7.2,0.022,616796.7,616796.7,27635,0,0,0,L,1122011218,0,122.46,120.88,0002,-2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044734,1663438.00
02/25/2017 12:45,2,0.641,ACTIVE,211.25,363.09,59.965,1488044703,"274151322000088","219011344069620",33.28,4.50,0,330.63,395.25,21.6,18.9,0.124,840222.8,840222.8,27214,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044735,1663439.00
02/25/2017 12:45,2,0.273,ACTIVE,212.16,488.43,59.975,1488044703,"274151322000068","219011344069620",47.03,5.50,0,333.63,504.96,12.9,10.5,0.057,729136.7,729136.7,27805,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044736,1663440.00
02/25/2017 12:45,2,0.344,ACTIVE,211.93,355.88,59.986,1488044703,"201051344001135","219011344069620",33.06,1.50,0,296.96,361.29,11.6,9.2,0.053,612198.3,612198.3,27685,0,0,0,L,1122011218,0,122.01,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044737,1663441.00
02/25/2017 12:45,2,0.836,ACTIVE,213.51,385.63,59.981,1488044703,"201051344000594","219011344069620",35.68,0.50,0,332.13,402.46,30.2,27.2,0.208,629450.2,629450.2,27553,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044738,1663442.00
02/25/2017 12:45,2,0.268,ACTIVE,212.38,372.11,59.981,1488044703,"201051344001203","219011344069620",34.85,0.50,0,311.09,382.63,9.5,7.2,0.031,620376.5,620376.5,27696,0,0,0,L,1122011218,0,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044739,1663443.00
02/25/2017 12:45,2,1.658,ACTIVE,211.70,344.45,59.975,1488044703,"274151322000054","219011344069620",24.11,5.50,0,328.52,362.79,40.7,37.4,0.278,857464.3,857464.3,27122,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044740,1663444.00
02/25/2017 12:45,2,0.412,ALERT,214.41,363.09,59.981,1488044703,"201051344000867","219011344069620",33.75,-1.50,0,297.26,376.92,14.1,11.7,0.066,616005.4,616005.4,27701,0,0,0,L,1122011218,0,122.23,122.46,0002,-4,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044742,1663445.00
02/25/2017 12:45,2,0.326,ACTIVE,212.38,386.83,60.028,1488044703,"201051344001093","219011344069620",36.32,1.00,0,329.43,390.44,12.1,9.7,0.031,618036.1,618036.1,27536,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044743,1663446.00
02/25/2017 12:45,2,1.326,ACTIVE,214.41,385.93,60.002,1488044703,"201051344000900","219011344069620",35.23,-2.50,0,333.33,404.27,47.3,43.8,0.380,635390.8,635390.8,27058,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044744,1663447.00
02/25/2017 12:45,2,5.754,ACTIVE,214.64,353.47,59.975,1488044703,"201051344000648","219011344069620",24.13,-2.00,0,317.70,387.14,140.6,133.8,0.632,624994.5,624994.5,27141,0,0,0,L,1122011218,0,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044745,1663448.00
02/25/2017 12:45,2,1.875,ACTIVE,214.41,409.38,59.970,1488044703,"201051344000569","219011344069620",37.19,0.50,0,333.03,433.42,70.5,66.1,0.570,636939.3,636939.3,27040,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044745,1663449.00
02/25/2017 12:45,2,1.154,ACTIVE,214.64,402.77,59.970,1488044703,"201051344000983","219011344069620",37.13,-0.50,0,332.73,418.39,43.4,40.0,0.340,628307.7,628307.7,27239,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044746,1663450.00
02/25/2017 12:45,2,0.848,ACTIVE,214.64,376.62,59.975,1488044703,"201051344001158","219011344069620",34.71,-1.50,0,331.53,390.44,29.9,26.9,0.221,616561.1,616561.1,27577,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044747,1663451.00
02/25/2017 12:45,2,8.562,ACTIVE,215.09,361.29,59.938,1488044703,"201051344000576","219011344069620",23.20,-1.50,0,318.91,403.97,201.2,192.3,0.902,627881.6,627881.6,27114,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044748,1663452.00
02/25/2017 12:45,2,1.281,ACTIVE,212.16,363.39,59.959,1488044703,"274151322000087","219011344069620",33.30,4.00,0,332.13,379.62,43.1,39.7,0.292,829087.6,829087.6,27461,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488044749,1663453.00
02/25/2017 13:00,2,2.666,ACTIVE,213.96,383.53,59.986,1488045603,"201051344000645","219011344069620",35.13,2.50,0,320.41,437.33,94.8,89.6,0.424,627118.6,627118.6,27153,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045604,1663454.00
02/25/2017 13:00,2,0.414,ACTIVE,211.70,371.51,59.965,1488045603,"274151322000085","219011344069620",34.73,5.00,0,332.43,407.57,14.7,12.2,0.075,855757.2,855757.2,27169,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045605,1663455.00
02/25/2017 13:00,2,0.334,ACTIVE,213.96,340.25,59.959,1488045603,"201051344000633","219011344069620",31.07,-0.50,0,335.44,394.35,10.6,8.3,0.040,615811.1,615811.1,27662,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045606,1663456.00
02/25/2017 13:00,2,0.238,ACTIVE,213.51,337.84,59.975,1488045603,"201051344000469","219011344069620",28.94,-2.50,0,331.23,379.92,7.0,4.8,0.000,618735.2,618735.2,27625,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045607,1663457.00
02/25/2017 13:00,2,0.236,ACTIVE,212.16,335.44,59.986,1488045603,"201051344000646","219011344069620",29.62,1.50,0,329.43,365.19,7.1,4.9,0.013,613578.0,613578.0,27535,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045608,1663458.00
02/25/2017 13:00,2,0.809,ACTIVE,211.48,382.03,59.949,1488045603,"274151322000052","219011344069620",35.38,7.00,0,341.45,422.00,29.1,26.1,0.186,885023.8,885023.8,26942,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045608,1663459.00
02/25/2017 13:00,2,0.229,ACTIVE,212.38,335.74,59.959,1488045603,"201051344000585","219011344069620",29.40,1.50,0,330.03,360.38,6.8,4.7,0.013,624201.3,624201.3,27696,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045609,1663460.00
02/25/2017 13:00,2,0.260,ACTIVE,212.16,335.14,59.954,1488045603,"201051344001230","219011344069620",30.14,1.50,0,329.73,390.74,8.0,5.8,0.031,617078.8,617078.8,27385,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045610,1663461.00
02/25/2017 13:00,2,0.254,ACTIVE,212.83,335.74,59.949,1488045603,"201051344000582","219011344069620",29.76,0.50,0,330.63,366.40,7.6,5.4,0.013,608891.4,608891.4,27568,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045611,1663462.00
02/25/2017 13:00,2,0.305,ACTIVE,211.93,335.14,59.949,1488045603,"201051344000955","219011344069620",30.87,2.50,0,330.93,376.62,9.5,7.3,0.031,624616.9,624616.9,27499,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045612,1663463.00
02/25/2017 13:00,2,0.213,ACTIVE,211.25,418.70,59.954,1488045603,"274151322000094","219011344069620",39.64,3.30,0,334.24,504.36,8.5,6.3,0.040,728287.1,728287.1,27904,0,0,0,L,1151911521,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045613,1663464.00
02/25/2017 13:00,2,0.398,ACTIVE,213.29,357.08,59.912,1488045603,"201051344000579","219011344069620",33.12,1.50,0,333.93,394.05,13.4,11.0,0.057,634413.8,634413.8,27477,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045614,1663465.00
02/25/2017 13:00,2,0.252,ACTIVE,212.16,334.54,59.949,1488045603,"201051344000890","219011344069620",30.45,1.50,0,330.93,373.01,7.8,5.6,0.018,620988.5,620988.5,27591,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045615,1663466.00
02/25/2017 13:00,2,0.262,ACTIVE,212.38,348.06,59.959,1488045603,"201051344000438","219011344069620",32.28,2.00,0,332.13,387.44,8.6,6.4,0.018,622127.5,622127.5,27576,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045616,1663467.00
02/25/2017 13:00,2,0.283,ALERT,212.38,335.14,59.954,1488045603,"201051344000417","219011344069620",20.04,1.50,0,296.06,347.16,5.8,3.7,0.004,602022.1,602022.1,27817,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045617,1663468.00
02/25/2017 13:00,2,2.812,ACTIVE,211.25,378.42,59.959,1488045603,"274151322000083","219011344069620",33.97,9.30,0,326.12,417.19,96.8,91.5,0.380,876339.9,876339.9,26995,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045618,1663469.00
02/25/2017 13:00,2,0.510,ACTIVE,211.93,374.21,59.949,1488045603,"274151322000076","219011344069620",34.83,5.00,0,333.63,414.49,17.9,15.4,0.106,934182.5,934182.5,27093,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045619,1663470.00
02/25/2017 13:00,2,0.189,ACTIVE,213.06,336.94,59.965,1488045603,"201051344000868","219011344069620",27.59,-3.00,0,329.73,383.83,5.3,3.2,0.004,617205.2,617205.2,27652,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045620,1663471.00
02/25/2017 13:00,2,0.477,ACTIVE,211.25,355.58,59.970,1488045603,"274151322000095","219011344069620",32.98,3.30,0,333.03,399.76,16.0,13.5,0.088,925291.4,925291.4,27208,0,0,0,L,1151911521,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045621,1663472.00
02/25/2017 13:00,2,0.211,ACTIVE,213.06,338.74,59.986,1488045603,"201051344000988","219011344069620",21.01,-1.00,0,331.53,348.66,4.5,2.4,0.000,575351.4,575351.4,27689,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045622,1663473.00
02/25/2017 13:00,2,0.225,ACTIVE,212.16,334.54,59.970,1488045603,"201051344001025","219011344069620",30.59,0.50,0,330.63,372.71,7.0,4.8,0.018,621783.5,621783.5,27764,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045623,1663474.00
02/25/2017 13:00,2,0.484,ACTIVE,213.06,366.40,59.975,1488045603,"201051344000458","219011344069620",34.13,1.50,0,333.93,415.09,16.9,14.3,0.080,627454.2,627454.2,27303,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045624,1663475.00
02/25/2017 13:00,2,0.953,ACTIVE,213.74,342.35,59.965,1488045603,"201051344000853","219011344069620",22.92,-1.50,0,334.84,388.94,22.1,19.4,0.159,627144.6,627144.6,27150,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045625,1663476.00
02/25/2017 13:00,2,0.266,ACTIVE,212.61,336.64,59.944,1488045603,"201051344000685","219011344069620",30.04,1.50,0,332.43,374.51,8.1,5.9,0.022,622000.4,622000.4,27455,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045626,1663477.00
02/25/2017 13:00,2,0.262,ACTIVE,212.61,348.06,59.965,1488045603,"201051344000917","219011344069620",32.16,3.00,0,330.93,382.93,8.6,6.4,0.027,619234.2,619234.2,27435,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045626,1663478.00
02/25/2017 13:00,2,0.230,ACTIVE,212.61,366.70,59.975,1488045603,"201051344001145","219011344069620",34.23,2.00,0,332.43,395.55,8.0,5.8,0.027,625897.7,625897.7,27299,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045627,1663479.00
02/25/2017 13:00,2,0.250,ACTIVE,212.38,335.74,59.986,1488045603,"201051344000651","219011344069620",28.94,0.00,0,333.03,380.52,7.3,5.1,0.018,616798.2,616798.2,27637,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045628,1663480.00
02/25/2017 13:00,2,0.324,ACTIVE,210.80,346.86,59.965,1488045603,"274151322000088","219011344069620",31.95,5.50,0,332.43,385.93,10.6,8.3,0.053,840225.5,840225.5,27215,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045629,1663481.00
02/25/2017 13:00,2,0.238,ACTIVE,211.70,440.34,59.970,1488045603,"274151322000068","219011344069620",41.77,6.70,0,334.54,505.26,10.1,7.8,0.053,729138.8,729138.8,27806,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045630,1663482.00
02/25/2017 13:00,2,0.225,ACTIVE,211.93,333.93,59.965,1488045603,"201051344001135","219011344069620",27.95,2.00,0,330.93,361.59,6.4,4.2,0.013,612199.6,612199.6,27686,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045631,1663483.00
02/25/2017 13:00,2,0.377,ACTIVE,212.83,367.60,59.965,1488045603,"201051344000594","219011344069620",34.25,1.50,0,333.33,403.97,13.2,10.8,0.057,629453.4,629453.4,27554,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045632,1663484.00
02/25/2017 13:00,2,0.230,ACTIVE,212.38,335.14,59.970,1488045603,"201051344001203","219011344069620",30.12,0.50,0,332.43,384.13,7.0,4.9,0.018,620377.8,620377.8,27697,0,0,0,L,1122011218,0,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045633,1663485.00
02/25/2017 13:00,2,0.697,ACTIVE,211.03,339.95,59.970,1488045603,"274151322000054","219011344069620",23.36,6.70,0,328.52,364.29,16.4,13.9,0.102,857468.5,857468.5,27123,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045634,1663486.00
02/25/2017 13:00,2,0.193,ACTIVE,213.51,336.64,59.975,1488045603,"201051344000867","219011344069620",28.67,-1.00,0,333.63,376.62,5.7,3.5,0.004,616006.5,616006.5,27703,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045635,1663487.00
02/25/2017 13:00,2,0.303,ACTIVE,212.38,352.87,59.970,1488045603,"201051344001093","219011344069620",32.72,2.00,0,330.33,391.64,10.1,7.8,0.027,618038.0,618038.0,27537,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045636,1663488.00
02/25/2017 13:00,2,0.408,ACTIVE,213.29,347.76,59.965,1488045603,"201051344000900","219011344069620",32.03,-1.50,0,334.24,406.97,13.2,10.9,0.084,635394.2,635394.2,27059,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045637,1663489.00
02/25/2017 13:00,2,1.861,ACTIVE,213.51,393.75,59.965,1488045603,"201051344000648","219011344069620",35.68,0.00,0,318.91,450.56,67.1,62.9,0.552,625011.8,625011.8,27142,0,0,0,L,1122011218,0,121.10,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045638,1663490.00
02/25/2017 13:00,2,0.598,ACTIVE,213.51,385.93,59.970,1488045603,"201051344000569","219011344069620",35.94,0.50,0,368.50,434.33,21.8,19.1,0.133,636945.0,636945.0,27041,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045639,1663491.00
02/25/2017 13:00,2,0.418,ACTIVE,213.51,373.01,59.965,1488045603,"201051344000983","219011344069620",34.73,0.00,0,333.63,419.90,14.7,12.3,0.080,628311.3,628311.3,27240,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045639,1663492.00
02/25/2017 13:00,2,0.309,ACTIVE,213.51,338.44,59.970,1488045603,"201051344001158","219011344069620",30.57,-1.00,0,333.93,390.14,9.6,7.4,0.044,616563.3,616563.3,27578,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045640,1663493.00
02/25/2017 13:00,2,3.748,ACTIVE,213.96,347.16,59.965,1488045603,"201051344000576","219011344069620",21.47,0.00,0,318.91,406.97,81.5,76.7,0.367,627903.2,627903.2,27115,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045641,1663494.00
02/25/2017 13:00,2,0.363,ACTIVE,211.48,336.34,59.959,1488045603,"274151322000087","219011344069620",30.91,4.50,0,332.43,378.42,11.4,9.1,0.062,829090.4,829090.4,27462,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488045642,1663495.00
02/25/2017 13:15,2,2.381,ACTIVE,214.19,380.82,59.959,1488046503,"201051344000645","219011344069620",34.95,3.30,0,352.57,459.87,84.5,79.6,0.376,627141.1,627141.1,27154,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046504,1663496.00
02/25/2017 13:15,2,0.355,ACTIVE,211.48,370.90,59.949,1488046503,"274151322000085","219011344069620",34.65,5.50,0,362.79,408.48,12.5,10.2,0.062,855760.3,855760.3,27170,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046505,1663497.00
02/25/2017 13:15,2,0.301,ACTIVE,214.19,355.58,59.970,1488046503,"201051344000633","219011344069620",33.02,0.00,0,332.13,393.15,10.1,7.8,0.035,615813.3,615813.3,27663,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046506,1663498.00
02/25/2017 13:15,2,0.225,ALERT,213.51,338.14,59.954,1488046503,"201051344000469","219011344069620",28.23,-2.50,0,297.87,382.03,6.5,4.3,0.000,618736.4,618736.4,27626,0,0,0,L,1122011218,0,121.10,122.68,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046507,1663499.00
02/25/2017 13:15,2,0.234,ACTIVE,212.38,336.04,59.965,1488046503,"201051344000646","219011344069620",27.59,2.00,0,329.13,362.79,6.6,4.4,0.009,613579.3,613579.3,27536,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046508,1663500.00
02/25/2017 13:15,2,0.764,ACTIVE,211.25,358.58,59.954,1488046503,"274151322000052","219011344069620",32.90,7.30,0,331.53,422.00,25.4,22.6,0.155,885030.5,885030.5,26943,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046509,1663501.00
02/25/2017 13:15,2,0.213,ACTIVE,212.61,336.64,59.975,1488046503,"201051344000585","219011344069620",29.14,2.00,0,328.82,358.28,6.3,4.2,0.013,624202.5,624202.5,27697,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046510,1663502.00
02/25/2017 13:15,2,0.250,ACTIVE,212.61,335.44,59.981,1488046503,"201051344001230","219011344069620",28.41,2.00,0,329.13,390.14,7.2,5.1,0.022,617080.3,617080.3,27386,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046511,1663503.00
02/25/2017 13:15,2,0.225,ACTIVE,213.06,336.04,59.959,1488046503,"201051344000582","219011344069620",30.34,1.00,0,330.03,360.69,7.0,4.8,0.018,608892.8,608892.8,27569,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046512,1663504.00
02/25/2017 13:15,2,0.287,ACTIVE,212.16,335.14,59.917,1488046503,"201051344000955","219011344069620",30.28,3.00,0,328.82,375.41,8.8,6.6,0.022,624618.8,624618.8,27500,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046513,1663505.00
02/25/2017 13:15,2,0.191,ACTIVE,211.48,391.04,59.933,1488046503,"274151322000094","219011344069620",36.70,3.70,0,333.63,504.96,7.1,4.9,0.035,728288.6,728288.6,27905,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046514,1663506.00
02/25/2017 13:15,2,0.369,ACTIVE,213.74,351.67,59.954,1488046503,"201051344000579","219011344069620",32.58,2.00,0,334.24,392.55,12.2,9.8,0.053,634416.6,634416.6,27478,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046515,1663507.00
02/25/2017 13:15,2,0.240,ACTIVE,212.16,334.84,59.959,1488046503,"201051344000890","219011344069620",29.68,2.00,0,329.43,369.70,7.2,5.1,0.009,620989.9,620989.9,27592,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046516,1663508.00
02/25/2017 13:15,2,0.256,ACTIVE,212.61,337.54,59.970,1488046503,"201051344000438","219011344069620",31.17,2.00,0,332.13,387.14,8.1,5.9,0.018,622129.0,622129.0,27577,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046517,1663509.00
02/25/2017 13:15,2,0.271,ALERT,212.83,336.04,59.933,1488046503,"201051344000417","219011344069620",19.98,2.00,0,296.06,360.38,5.5,3.4,0.004,602023.0,602023.0,27819,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046518,1663510.00
02/25/2017 13:15,2,2.672,ACTIVE,211.48,373.01,59.954,1488046503,"274151322000083","219011344069620",33.70,11.30,0,328.52,434.63,91.1,86.0,0.358,876363.8,876363.8,26996,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046519,1663511.00
02/25/2017 13:15,2,0.463,ACTIVE,212.16,372.11,59.965,1488046503,"274151322000076","219011344069620",34.55,6.00,0,343.55,415.69,16.2,13.7,0.097,934186.6,934186.6,27094,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046520,1663512.00
02/25/2017 13:15,2,0.182,ALERT,213.51,338.44,59.970,1488046503,"201051344000868","219011344069620",27.08,-2.50,0,299.37,384.43,5.0,2.9,0.009,617206.0,617206.0,27653,0,0,0,L,1122011218,0,121.55,122.68,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046522,1663513.00
02/25/2017 13:15,2,0.432,ACTIVE,211.25,356.48,59.959,1488046503,"274151322000095","219011344069620",32.90,3.70,0,340.85,400.06,14.4,11.9,0.084,925295.0,925295.0,27209,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046523,1663514.00
02/25/2017 13:15,2,0.199,ALERT,213.51,339.34,59.959,1488046503,"201051344000988","219011344069620",21.09,-1.00,0,296.36,356.18,4.3,2.2,0.000,575352.0,575352.0,27690,0,0,0,L,1122011218,0,121.33,122.46,0002,-4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046525,1663515.00
02/25/2017 13:15,2,0.213,ACTIVE,212.38,334.84,59.959,1488046503,"201051344001025","219011344069620",29.98,1.00,0,330.03,380.52,6.5,4.4,0.013,621784.7,621784.7,27765,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046526,1663516.00
02/25/2017 13:15,2,0.459,ACTIVE,213.51,376.01,59.965,1488046503,"201051344000458","219011344069620",35.09,1.50,0,332.43,416.29,16.3,13.8,0.084,627457.9,627457.9,27304,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046527,1663517.00
02/25/2017 13:15,2,0.881,ACTIVE,214.19,343.25,59.991,1488046503,"201051344000853","219011344069620",22.94,-1.00,0,332.73,391.94,20.5,17.8,0.141,627149.7,627149.7,27151,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046528,1663518.00
02/25/2017 13:15,2,0.258,ACTIVE,212.83,337.54,59.959,1488046503,"201051344000685","219011344069620",28.21,2.00,0,330.33,376.01,7.4,5.2,0.022,622001.9,622001.9,27456,0,0,0,L,1122011218,0,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046529,1663519.00
02/25/2017 13:15,2,0.252,ACTIVE,212.83,337.24,59.959,1488046503,"201051344000917","219011344069620",30.93,3.00,0,331.53,379.92,7.9,5.7,0.027,619235.8,619235.8,27436,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046529,1663520.00
02/25/2017 13:15,2,0.230,ACTIVE,212.61,362.79,59.965,1488046503,"201051344001145","219011344069620",33.87,2.50,0,333.63,395.85,7.9,5.7,0.022,625899.1,625899.1,27300,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046530,1663521.00
02/25/2017 13:15,2,0.258,ACTIVE,212.61,335.74,59.970,1488046503,"201051344000651","219011344069620",26.10,0.50,0,326.72,353.17,6.8,4.7,0.009,616799.5,616799.5,27638,0,0,0,L,1122011218,0,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046531,1663522.00
02/25/2017 13:15,2,0.297,ACTIVE,211.25,344.76,59.922,1488046503,"274151322000088","219011344069620",31.85,6.30,0,331.23,385.93,9.6,7.3,0.053,840227.7,840227.7,27216,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046532,1663523.00
02/25/2017 13:15,2,0.225,ACTIVE,211.93,421.10,59.954,1488046503,"274151322000068","219011344069620",40.00,7.30,0,334.24,504.96,9.1,6.8,0.035,729140.6,729140.6,27807,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046533,1663524.00
02/25/2017 13:15,2,0.203,ACTIVE,212.16,334.54,59.965,1488046503,"201051344001135","219011344069620",29.62,2.50,0,327.92,365.49,6.1,4.0,0.009,612200.6,612200.6,27687,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046534,1663525.00
02/25/2017 13:15,2,0.359,ACTIVE,213.06,365.19,59.965,1488046503,"201051344000594","219011344069620",33.93,1.50,0,333.03,404.87,12.4,10.0,0.053,629456.1,629456.1,27555,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046535,1663526.00
02/25/2017 13:15,2,0.221,ACTIVE,212.61,335.74,59.986,1488046503,"201051344001203","219011344069620",29.52,1.00,0,331.23,382.33,6.6,4.5,0.013,620378.9,620378.9,27698,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046536,1663527.00
02/25/2017 13:15,2,0.533,ACTIVE,211.25,381.42,59.959,1488046503,"274151322000054","219011344069620",35.27,7.30,0,328.22,405.17,19.1,16.5,0.119,857472.8,857472.8,27124,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046537,1663528.00
02/25/2017 13:15,2,0.189,ALERT,213.74,337.84,59.965,1488046503,"201051344000867","219011344069620",28.43,-1.00,0,297.87,378.72,5.5,3.4,0.004,616007.4,616007.4,27704,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046539,1663529.00
02/25/2017 13:15,2,0.297,ACTIVE,212.38,346.56,59.970,1488046503,"201051344001093","219011344069620",32.07,2.00,0,331.53,390.14,9.7,7.4,0.022,618039.9,618039.9,27538,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046540,1663530.00
02/25/2017 13:15,2,0.389,ACTIVE,213.29,354.67,59.965,1488046503,"201051344000900","219011344069620",32.76,-1.50,0,334.54,405.47,12.9,10.6,0.084,635397.2,635397.2,27060,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046541,1663531.00
02/25/2017 13:15,2,1.930,ACTIVE,213.96,394.05,59.970,1488046503,"201051344000648","219011344069620",35.58,0.00,0,358.28,453.56,69.6,65.2,0.552,625029.2,625029.2,27143,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046542,1663532.00
02/25/2017 13:15,2,0.584,ACTIVE,213.74,387.14,59.970,1488046503,"201051344000569","219011344069620",36.10,1.00,0,332.13,437.63,21.3,18.6,0.128,636950.0,636950.0,27042,0,0,0,L,1122011218,0,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046543,1663533.00
02/25/2017 13:15,2,0.395,ACTIVE,213.74,380.82,59.933,1488046503,"201051344000983","219011344069620",35.62,0.50,0,333.03,418.09,14.3,11.9,0.075,628314.6,628314.6,27241,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046543,1663534.00
02/25/2017 13:15,2,0.305,ACTIVE,213.96,339.04,59.965,1488046503,"201051344001158","219011344069620",30.53,-0.50,0,331.83,388.64,9.4,7.2,0.044,616565.2,616565.2,27579,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046544,1663535.00
02/25/2017 13:15,2,3.572,ACTIVE,214.19,358.88,59.970,1488046503,"201051344000576","219011344069620",21.77,0.50,0,319.51,406.97,78.8,74.1,0.636,627923.1,627923.1,27116,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046545,1663536.00
02/25/2017 13:15,2,0.361,ACTIVE,211.48,337.24,59.959,1488046503,"274151322000087","219011344069620",30.89,5.00,0,329.13,379.02,11.3,9.0,0.062,829092.9,829092.9,27463,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488046546,1663537.00
02/25/2017 13:30,2,2.625,ACTIVE,214.41,380.22,59.981,1488047403,"201051344000645","219011344069620",34.79,3.00,0,337.84,460.78,92.5,87.3,0.415,627168.6,627168.6,27155,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047404,1663538.00
02/25/2017 13:30,2,0.365,ACTIVE,211.93,372.71,59.970,1488047403,"274151322000085","219011344069620",34.81,6.00,0,332.73,407.27,12.8,10.4,0.066,855764.4,855764.4,27171,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047405,1663539.00
02/25/2017 13:30,2,0.270,ACTIVE,214.41,363.69,59.981,1488047403,"201051344000633","219011344069620",33.91,0.00,0,334.54,392.85,9.3,7.1,0.022,615815.9,615815.9,27664,0,0,0,L,1122011218,0,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047406,1663540.00
02/25/2017 13:30,2,0.236,ALERT,213.96,338.74,59.981,1488047403,"201051344000469","219011344069620",26.88,-2.50,0,298.17,380.52,6.5,4.3,0.000,618737.8,618737.8,27628,0,0,0,L,1122011218,0,121.55,122.91,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047408,1663541.00
02/25/2017 13:30,2,0.223,ALERT,212.61,336.34,59.949,1488047403,"201051344000646","219011344069620",28.05,2.00,0,297.26,367.00,6.3,4.2,0.009,613580.6,613580.6,27537,0,0,0,L,1122011218,0,122.46,121.10,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047409,1663542.00
02/25/2017 13:30,2,0.742,ACTIVE,211.48,379.02,59.975,1488047403,"274151322000052","219011344069620",35.21,9.00,0,327.92,418.09,26.5,23.7,0.172,885039.3,885039.3,26944,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047410,1663543.00
02/25/2017 13:30,2,0.213,ALERT,212.61,336.34,59.970,1488047403,"201051344000585","219011344069620",28.53,2.00,0,297.26,357.98,6.1,4.0,0.009,624203.8,624203.8,27698,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047412,1663544.00
02/25/2017 13:30,2,0.236,ACTIVE,212.61,336.04,59.981,1488047403,"201051344001230","219011344069620",29.00,2.00,0,329.43,382.33,7.0,4.8,0.018,617081.9,617081.9,27387,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047413,1663545.00
02/25/2017 13:30,2,0.223,ACTIVE,213.29,336.34,59.981,1488047403,"201051344000582","219011344069620",30.16,1.00,0,322.51,374.21,6.9,4.7,0.009,608894.4,608894.4,27570,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047414,1663546.00
02/25/2017 13:30,2,0.285,ACTIVE,212.38,335.74,59.975,1488047403,"201051344000955","219011344069620",29.98,3.00,0,329.13,377.52,8.7,6.5,0.022,624620.8,624620.8,27501,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047415,1663547.00
02/25/2017 13:30,2,0.154,ACTIVE,211.70,344.76,59.981,1488047403,"274151322000094","219011344069620",31.89,4.00,0,332.43,508.27,5.0,2.9,0.027,728289.9,728289.9,27906,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047416,1663548.00
02/25/2017 13:30,2,0.367,ACTIVE,213.96,351.37,59.954,1488047403,"201051344000579","219011344069620",32.62,2.00,0,333.63,391.04,12.1,9.8,0.049,634420.0,634420.0,27479,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047417,1663549.00
02/25/2017 13:30,2,0.236,ALERT,212.38,335.44,59.970,1488047403,"201051344000890","219011344069620",29.42,2.00,0,298.77,368.20,7.1,4.9,0.013,620991.5,620991.5,27593,0,0,0,L,1122011218,0,122.46,120.88,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047418,1663550.00
02/25/2017 13:30,2,0.250,ACTIVE,212.83,336.34,59.959,1488047403,"201051344000438","219011344069620",30.83,2.50,0,330.93,397.66,7.8,5.6,0.013,622130.5,622130.5,27578,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047419,1663551.00
02/25/2017 13:30,2,0.266,ALERT,212.83,336.04,59.975,1488047403,"201051344000417","219011344069620",20.08,1.50,0,296.36,368.20,5.4,3.3,0.000,602024.1,602024.1,27821,0,0,0,L,1122011218,0,122.23,121.33,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047421,1663552.00
02/25/2017 13:30,2,2.680,ALERT,211.93,367.60,59.975,1488047403,"274151322000083","219011344069620",33.73,11.30,0,297.57,532.61,91.5,86.4,0.362,876391.5,876391.5,26997,0,0,0,L,1151911521,0,121.55,122.46,0400,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047423,1663553.00
02/25/2017 13:30,2,0.432,ACTIVE,212.61,381.12,59.965,1488047403,"274151322000076","219011344069620",35.52,6.70,0,333.93,418.39,15.6,13.1,0.084,934191.8,934191.8,27095,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047424,1663554.00
02/25/2017 13:30,2,0.178,ALERT,213.74,339.04,59.944,1488047403,"201051344000868","219011344069620",26.78,-3.00,0,299.97,376.62,4.8,2.8,0.004,617207.0,617207.0,27655,0,0,0,L,1122011218,0,121.78,122.68,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047426,1663555.00
02/25/2017 13:30,2,0.408,ACTIVE,211.93,355.88,59.975,1488047403,"274151322000095","219011344069620",32.72,4.50,0,332.13,401.56,13.6,11.2,0.080,925299.7,925299.7,27210,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047427,1663556.00
02/25/2017 13:30,2,0.195,ALERT,213.74,340.25,59.954,1488047403,"201051344000988","219011344069620",20.61,-1.00,0,296.96,391.64,4.1,2.0,0.000,575352.7,575352.7,27692,0,0,0,L,1122011218,0,121.55,122.68,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047428,1663557.00
02/25/2017 13:30,2,0.223,ALERT,212.61,335.14,59.981,1488047403,"201051344001025","219011344069620",26.84,1.50,0,297.57,357.98,6.1,4.0,0.009,621786.1,621786.1,27766,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047430,1663558.00
02/25/2017 13:30,2,0.430,ACTIVE,213.96,378.72,59.981,1488047403,"201051344000458","219011344069620",35.36,1.50,0,333.93,414.19,15.4,12.9,0.075,627462.1,627462.1,27305,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047431,1663559.00
02/25/2017 13:30,2,0.832,ACTIVE,214.41,343.85,60.007,1488047403,"201051344000853","219011344069620",23.34,-0.50,0,334.24,389.84,19.6,17.0,0.137,627156.2,627156.2,27152,0,0,0,L,1122011218,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047432,1663560.00
02/25/2017 13:30,2,0.250,ACTIVE,213.06,337.54,59.991,1488047403,"201051344000685","219011344069620",28.29,2.50,0,330.33,376.62,7.2,5.0,0.018,622003.6,622003.6,27457,0,0,0,L,1122011218,0,123.14,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047433,1663561.00
02/25/2017 13:30,2,0.244,ACTIVE,212.61,336.94,59.975,1488047403,"201051344000917","219011344069620",30.42,3.00,0,330.93,380.52,7.6,5.4,0.027,619237.7,619237.7,27437,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047434,1663562.00
02/25/2017 13:30,2,0.229,ACTIVE,213.06,360.99,59.986,1488047403,"201051344001145","219011344069620",33.72,2.50,0,332.73,394.05,7.8,5.6,0.027,625900.4,625900.4,27301,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047435,1663563.00
02/25/2017 13:30,2,0.221,ALERT,212.83,336.64,59.991,1488047403,"201051344000651","219011344069620",28.86,0.50,0,296.36,358.58,6.5,4.3,0.013,616800.9,616800.9,27639,0,0,0,L,1122011218,0,122.68,121.10,0002,-1,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047437,1663564.00
02/25/2017 13:30,2,0.453,ACTIVE,211.25,381.12,59.986,1488047403,"274151322000088","219011344069620",35.50,7.70,0,328.82,420.80,16.4,13.9,0.088,840232.2,840232.2,27217,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047438,1663565.00
02/25/2017 13:30,2,0.232,ALERT,212.61,429.22,59.986,1488047403,"274151322000068","219011344069620",40.71,7.70,0,297.26,510.37,9.6,7.3,0.044,729142.4,729142.4,27808,0,0,0,L,1151911521,0,122.01,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488047439,1663566.00
02/25/2017 13:30,2,0.195,ALERT,212.61,334.84,59.981,1488047403,"201051344001135","219011344069620",29.16,2.50,0,298.17,383.53,5.8,3.7,0.009,612201.7,612201.7,27688,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047441,1663567.00
02/25/2017 13:30,2,0.340,ACTIVE,213.51,363.39,59.981,1488047403,"201051344000594","219011344069620",33.77,2.00,0,331.83,402.16,11.7,9.3,0.049,629459.5,629459.5,27556,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047442,1663568.00
02/25/2017 13:30,2,0.238,ALERT,213.06,336.34,60.002,1488047403,"201051344001203","219011344069620",26.52,1.50,0,298.17,389.24,6.4,4.3,0.013,620380.2,620380.2,27699,0,0,0,L,1122011218,0,122.91,121.10,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047444,1663569.00
02/25/2017 13:30,2,0.432,ACTIVE,211.70,384.73,59.975,1488047403,"274151322000054","219011344069620",35.78,9.00,0,328.52,418.09,15.7,13.3,0.084,857478.9,857478.9,27125,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047445,1663570.00
02/25/2017 13:30,2,0.188,ALERT,213.96,338.14,60.012,1488047403,"201051344000867","219011344069620",26.32,-0.50,0,298.47,385.03,5.0,2.9,0.000,616008.5,616008.5,27706,0,0,0,L,1122011218,0,122.01,122.46,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047447,1663571.00
02/25/2017 13:30,2,0.291,ACTIVE,212.83,336.94,59.981,1488047403,"201051344001093","219011344069620",30.97,2.00,0,331.53,392.55,9.2,6.9,0.022,618041.9,618041.9,27539,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047447,1663572.00
02/25/2017 13:30,2,0.336,ACTIVE,213.74,362.19,59.975,1488047403,"201051344000900","219011344069620",33.58,-1.50,0,334.54,404.27,11.5,9.2,0.075,635400.9,635400.9,27061,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047448,1663573.00
02/25/2017 13:30,2,1.865,ACTIVE,213.96,394.65,59.981,1488047403,"201051344000648","219011344069620",35.62,1.00,0,332.43,449.35,67.4,63.1,0.539,625052.3,625052.3,27144,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047449,1663574.00
02/25/2017 13:30,2,0.506,ACTIVE,213.96,394.05,59.986,1488047403,"201051344000569","219011344069620",36.86,1.00,0,334.24,434.63,18.8,16.2,0.102,636956.2,636956.2,27043,0,0,0,L,1122011218,0,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047450,1663575.00
02/25/2017 13:30,2,0.367,ACTIVE,213.74,382.63,59.981,1488047403,"201051344000983","219011344069620",35.76,0.00,0,333.63,417.19,13.4,11.0,0.066,628318.5,628318.5,27242,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047451,1663576.00
02/25/2017 13:30,2,0.275,ACTIVE,213.96,339.04,59.975,1488047403,"201051344001158","219011344069620",30.51,-0.50,0,332.73,388.94,8.6,6.3,0.035,616567.6,616567.6,27580,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047453,1663577.00
02/25/2017 13:30,2,3.227,ACTIVE,214.19,356.78,59.986,1488047403,"201051344000576","219011344069620",21.39,0.00,0,319.81,412.38,69.9,65.6,0.566,627945.9,627945.9,27117,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047453,1663578.00
