ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 13:30,2,0.547,ACTIVE,211.70,386.53,59.975,1488047403,"274151322000087","219011344069620",36.06,6.70,0,330.33,431.62,19.9,17.3,0.115,829098.4,829098.4,27464,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488047454,1663579.00
02/25/2017 13:45,2,1.559,ALERT,213.96,374.21,59.954,1488048303,"201051344000645","219011344069620",33.85,2.50,0,302.07,521.79,53.4,49.6,0.420,627190.9,627190.9,27156,0,0,0,L,1122011218,0,122.01,122.68,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048305,1663580.00
02/25/2017 13:45,2,0.207,ACTIVE,211.70,363.69,59.954,1488048303,"274151322000085","219011344069620",33.85,6.00,0,329.73,408.78,7.0,4.9,0.027,855767.2,855767.2,27172,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048306,1663581.00
02/25/2017 13:45,2,0.213,ACTIVE,214.19,340.25,59.944,1488048303,"201051344000633","219011344069620",29.04,0.00,0,334.84,391.34,6.3,4.1,0.004,615817.7,615817.7,27665,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048307,1663582.00
02/25/2017 13:45,2,0.188,ALERT,213.74,301.77,59.954,1488048303,"201051344000469","219011344069620",21.13,-2.50,0,299.37,407.87,4.0,2.0,0.000,618738.8,618738.8,27630,0,0,0,L,1122011218,0,121.10,122.91,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048309,1663583.00
02/25/2017 13:45,2,0.162,ALERT,212.16,299.37,59.949,1488048303,"201051344000646","219011344069620",23.70,2.00,0,296.66,365.19,3.9,1.9,0.000,613581.7,613581.7,27539,0,0,0,L,1122011218,0,122.23,121.10,0002,-0,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048311,1663584.00
02/25/2017 13:45,2,0.457,ACTIVE,211.48,359.18,59.949,1488048303,"274151322000052","219011344069620",33.34,9.00,0,329.13,424.71,15.5,13.1,0.088,885045.8,885045.8,26945,0,0,0,L,1151911521,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048312,1663585.00
02/25/2017 13:45,2,0.166,ALERT,212.38,299.37,59.954,1488048303,"201051344000585","219011344069620",22.13,1.50,0,298.17,370.00,3.8,1.7,0.000,624204.8,624204.8,27700,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048314,1663586.00
02/25/2017 13:45,2,0.180,ACTIVE,212.61,335.14,59.965,1488048303,"201051344001230","219011344069620",26.00,2.00,0,329.73,389.54,4.8,2.7,0.004,617083.1,617083.1,27388,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048315,1663587.00
02/25/2017 13:45,2,0.176,ALERT,212.83,300.57,59.996,1488048303,"201051344000582","219011344069620",23.97,1.00,0,299.67,363.09,4.3,2.2,0.000,608895.6,608895.6,27571,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048316,1663588.00
02/25/2017 13:45,2,0.213,ACTIVE,212.16,335.14,59.933,1488048303,"201051344000955","219011344069620",27.15,3.00,0,329.73,373.01,5.9,3.8,0.004,624622.5,624622.5,27502,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048317,1663589.00
02/25/2017 13:45,2,0.080,ACTIVE,211.48,334.84,59.949,1488048303,"274151322000094","219011344069620",29.32,4.50,0,333.03,449.65,2.4,0.4,0.000,728290.8,728290.8,27907,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048318,1663590.00
02/25/2017 13:45,2,0.258,ACTIVE,213.51,337.84,59.965,1488048303,"201051344000579","219011344069620",30.95,2.00,0,335.14,390.74,8.1,5.9,0.018,634422.5,634422.5,27480,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048319,1663591.00
02/25/2017 13:45,2,0.186,ALERT,212.16,299.67,59.938,1488048303,"201051344000890","219011344069620",23.52,2.00,0,297.87,371.21,4.4,2.4,0.000,620992.7,620992.7,27595,0,0,0,L,1122011218,0,122.23,120.65,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048321,1663592.00
02/25/2017 13:45,2,0.197,ACTIVE,212.61,330.63,59.954,1488048303,"201051344000438","219011344069620",26.64,2.00,0,329.13,385.93,5.3,3.2,0.000,622131.8,622131.8,27579,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048322,1663593.00
02/25/2017 13:45,2,0.227,ALERT,212.38,298.47,59.975,1488048303,"201051344000417","219011344069620",18.91,2.00,0,296.96,354.07,4.3,2.3,0.000,602024.9,602024.9,27823,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048324,1663594.00
02/25/2017 13:45,2,1.529,ALERT,211.48,367.60,59.959,1488048303,"274151322000083","219011344069620",32.90,11.70,0,297.57,533.51,50.9,47.2,0.354,876413.2,876413.2,26999,0,0,0,L,1151911521,0,121.55,122.23,0400,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048325,1663595.00
02/25/2017 13:45,2,0.242,ACTIVE,212.16,368.20,59.959,1488048303,"274151322000076","219011344069620",34.39,7.30,0,333.63,419.00,8.5,6.3,0.035,934195.3,934195.3,27096,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048326,1663596.00
02/25/2017 13:45,2,0.139,ALERT,213.29,302.07,59.970,1488048303,"201051344000868","219011344069620",18.27,-2.50,0,300.57,370.00,2.6,0.6,0.000,617207.7,617207.7,27657,0,0,0,L,1122011218,0,121.33,122.68,0002,-5,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048328,1663597.00
02/25/2017 13:45,2,0.219,ACTIVE,211.48,345.66,59.965,1488048303,"274151322000095","219011344069620",32.07,5.00,0,331.83,397.66,7.1,4.9,0.031,925302.7,925302.7,27211,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048329,1663598.00
02/25/2017 13:45,2,0.156,ALERT,212.83,301.47,59.959,1488048303,"201051344000988","219011344069620",19.36,-1.00,0,294.26,406.67,3.1,1.1,0.000,575353.3,575353.3,27694,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,8,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048331,1663599.00
02/25/2017 13:45,2,0.158,ALERT,212.16,298.77,59.965,1488048303,"201051344001025","219011344069620",23.84,1.00,0,296.96,357.68,3.8,1.8,0.000,621787.1,621787.1,27768,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048333,1663600.00
02/25/2017 13:45,2,0.311,ACTIVE,213.51,350.77,59.965,1488048303,"201051344000458","219011344069620",32.56,2.00,0,333.63,414.19,10.3,8.0,0.031,627465.4,627465.4,27306,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048334,1663601.00
02/25/2017 13:45,2,0.525,ACTIVE,214.41,341.15,59.970,1488048303,"201051344000853","219011344069620",23.38,-0.50,0,316.20,387.44,12.4,10.1,0.071,627160.9,627160.9,27153,0,0,0,L,1122011218,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048334,1663602.00
02/25/2017 13:45,2,0.174,ACTIVE,213.06,339.34,59.970,1488048303,"201051344000685","219011344069620",27.15,2.00,0,326.72,375.71,4.8,2.7,0.000,622005.0,622005.0,27458,0,0,0,L,1122011218,0,123.14,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048335,1663603.00
02/25/2017 13:45,2,0.178,ACTIVE,212.61,335.74,59.970,1488048303,"201051344000917","219011344069620",27.08,3.00,0,324.92,381.42,4.9,2.8,0.004,619239.1,619239.1,27438,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048337,1663604.00
02/25/2017 13:45,2,0.176,ACTIVE,212.83,336.04,59.970,1488048303,"201051344001145","219011344069620",28.65,2.00,0,327.02,395.85,5.2,3.1,0.009,625901.6,625901.6,27302,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048338,1663605.00
02/25/2017 13:45,2,0.189,ALERT,212.38,298.47,59.975,1488048303,"201051344000651","219011344069620",21.75,0.00,0,295.46,353.77,4.2,2.1,0.000,616802.0,616802.0,27641,0,0,0,L,1122011218,0,122.46,120.88,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048340,1663606.00
02/25/2017 13:45,2,0.254,ACTIVE,211.25,370.30,59.965,1488048303,"274151322000088","219011344069620",34.41,8.00,0,331.83,420.80,8.9,6.6,0.040,840236.0,840236.0,27218,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048341,1663607.00
02/25/2017 13:45,2,0.137,ALERT,212.38,336.64,59.949,1488048303,"274151322000068","219011344069620",30.40,8.00,0,296.96,510.97,4.2,2.2,0.013,729143.9,729143.9,27810,0,0,0,L,1151911521,0,122.01,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488048342,1663608.00
02/25/2017 13:45,2,0.150,ALERT,212.16,299.67,59.970,1488048303,"201051344001135","219011344069620",23.26,2.00,0,297.26,370.90,3.5,1.5,0.000,612202.7,612202.7,27690,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048344,1663609.00
02/25/2017 13:45,2,0.240,ACTIVE,213.29,338.14,59.970,1488048303,"201051344000594","219011344069620",30.59,2.00,0,322.21,401.86,7.5,5.3,0.027,629461.9,629461.9,27557,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048345,1663610.00
02/25/2017 13:45,2,0.168,ALERT,212.61,299.67,59.970,1488048303,"201051344001203","219011344069620",23.22,1.00,0,298.17,366.10,4.0,1.9,0.000,620381.3,620381.3,27701,0,0,0,L,1122011218,0,122.68,121.10,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048347,1663611.00
02/25/2017 13:45,2,0.244,ACTIVE,211.48,377.52,59.975,1488048303,"274151322000054","219011344069620",35.29,9.30,0,329.73,422.30,8.8,6.6,0.044,857482.5,857482.5,27126,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048348,1663612.00
02/25/2017 13:45,2,0.143,ALERT,213.74,301.17,59.965,1488048303,"201051344000867","219011344069620",20.46,-1.00,0,294.56,374.21,3.0,1.0,0.000,616009.2,616009.2,27708,0,0,0,L,1122011218,0,122.01,122.46,0002,-4,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048349,1663613.00
02/25/2017 13:45,2,0.234,ACTIVE,212.61,336.04,59.970,1488048303,"201051344001093","219011344069620",27.15,2.00,0,326.12,376.62,6.5,4.3,0.004,618043.8,618043.8,27540,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048350,1663614.00
02/25/2017 13:45,2,0.211,ACTIVE,213.74,338.74,59.986,1488048303,"201051344000900","219011344069620",30.91,-1.50,0,334.54,400.36,6.6,4.4,0.027,635403.3,635403.3,27062,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048351,1663615.00
02/25/2017 13:45,2,1.105,ACTIVE,213.74,382.33,59.928,1488048303,"201051344000648","219011344069620",35.11,0.50,0,330.33,452.06,39.4,36.1,0.292,625069.1,625069.1,27145,0,0,0,L,1122011218,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048352,1663616.00
02/25/2017 13:45,2,0.346,ACTIVE,213.74,374.51,59.959,1488048303,"201051344000569","219011344069620",34.99,1.00,0,334.24,436.13,12.2,9.9,0.049,636960.6,636960.6,27044,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048353,1663617.00
02/25/2017 13:45,2,0.270,ACTIVE,213.74,341.75,59.965,1488048303,"201051344000983","219011344069620",31.59,0.00,0,334.24,416.29,8.7,6.5,0.035,628321.5,628321.5,27243,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048354,1663618.00
02/25/2017 13:45,2,0.188,ACTIVE,213.96,338.14,59.986,1488048303,"201051344001158","219011344069620",28.71,-0.50,0,316.80,386.83,5.5,3.4,0.009,616569.3,616569.3,27581,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048355,1663619.00
02/25/2017 13:45,2,1.744,ACTIVE,214.19,347.76,59.965,1488048303,"201051344000576","219011344069620",21.55,0.50,0,311.99,407.87,38.0,34.8,0.296,627962.7,627962.7,27118,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048356,1663620.00
02/25/2017 13:45,2,0.295,ACTIVE,211.70,376.92,59.933,1488048303,"274151322000087","219011344069620",35.13,7.70,0,328.52,427.11,10.5,8.2,0.053,829103.0,829103.0,27465,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488048357,1663621.00
02/25/2017 14:00,2,1.496,ACTIVE,213.96,372.41,60.018,1488049204,"201051344000645","219011344069620",33.68,1.00,0,335.44,413.89,51.0,47.3,0.393,627204.9,627204.9,27158,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049205,1663622.00
02/25/2017 14:00,2,0.197,ACTIVE,211.48,362.79,60.002,1488049204,"274151322000085","219011344069620",33.77,5.50,0,333.33,381.12,6.8,4.6,0.027,855768.7,855768.7,27173,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049206,1663623.00
02/25/2017 14:00,2,0.205,ALERT,213.74,339.34,59.959,1488049204,"201051344000633","219011344069620",28.59,-0.50,0,297.57,357.98,6.0,3.8,0.004,615818.9,615818.9,27666,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049208,1663624.00
02/25/2017 14:00,2,0.188,ALERT,213.29,300.87,59.965,1488049204,"201051344000469","219011344069620",20.38,-3.50,0,295.16,352.27,3.9,1.8,0.000,618739.4,618739.4,27632,0,0,0,L,1122011218,0,121.10,122.68,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049209,1663625.00
02/25/2017 14:00,2,0.164,ALERT,211.93,298.77,59.981,1488049204,"201051344000646","219011344069620",23.32,1.00,0,296.96,359.18,3.9,1.8,0.000,613582.3,613582.3,27541,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049211,1663626.00
02/25/2017 14:00,2,0.436,ACTIVE,211.25,367.30,59.991,1488049204,"274151322000052","219011344069620",34.27,8.00,0,331.83,391.34,15.1,12.7,0.080,885049.5,885049.5,26946,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049212,1663627.00
02/25/2017 14:00,2,0.160,ALERT,212.61,299.67,59.970,1488049204,"201051344000585","219011344069620",22.42,1.00,0,296.06,356.48,3.6,1.6,0.000,624205.4,624205.4,27702,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049214,1663628.00
02/25/2017 14:00,2,0.178,ALERT,212.16,334.24,59.991,1488049204,"201051344001230","219011344069620",25.78,1.00,0,297.57,338.44,4.7,2.6,0.000,617083.9,617083.9,27389,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049216,1663629.00
02/25/2017 14:00,2,0.184,ALERT,212.83,299.97,59.991,1488049204,"201051344000582","219011344069620",23.00,-0.50,0,297.87,348.36,4.3,2.2,0.000,608896.3,608896.3,27573,0,0,0,L,1122011218,0,122.23,121.78,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049217,1663630.00
02/25/2017 14:00,2,0.211,ALERT,212.16,334.54,60.028,1488049204,"201051344000955","219011344069620",26.92,1.50,0,296.66,339.04,5.8,3.6,0.004,624623.6,624623.6,27503,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049219,1663631.00
02/25/2017 14:00,2,0.074,ACTIVE,211.25,336.04,59.991,1488049204,"274151322000094","219011344069620",29.08,3.70,0,313.20,352.27,2.2,0.2,0.004,728291.0,728291.0,27908,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049220,1663632.00
02/25/2017 14:00,2,0.260,ACTIVE,213.29,337.24,60.002,1488049204,"201051344000579","219011344069620",30.24,1.00,0,327.32,352.27,8.0,5.8,0.013,634424.1,634424.1,27481,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049221,1663633.00
02/25/2017 14:00,2,0.186,ALERT,212.16,299.67,59.949,1488049204,"201051344000890","219011344069620",23.20,1.00,0,297.87,354.07,4.4,2.3,0.000,620993.5,620993.5,27597,0,0,0,L,1122011218,0,122.23,120.65,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049223,1663634.00
02/25/2017 14:00,2,0.195,ALERT,212.61,318.61,59.965,1488049204,"201051344000438","219011344069620",25.52,1.00,0,297.26,352.87,5.1,3.0,0.000,622132.7,622132.7,27580,0,0,0,L,1122011218,0,122.46,121.10,0002,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049225,1663635.00
02/25/2017 14:00,2,0.225,ALERT,212.61,298.47,59.991,1488049204,"201051344000417","219011344069620",18.85,0.50,0,293.36,335.44,4.3,2.2,0.000,602025.6,602025.6,27825,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049226,1663636.00
02/25/2017 14:00,2,1.438,ACTIVE,211.48,366.10,59.986,1488049204,"274151322000083","219011344069620",33.14,9.30,0,331.23,397.35,48.2,44.6,0.331,876426.7,876426.7,27001,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049227,1663637.00
02/25/2017 14:00,2,0.232,ACTIVE,211.93,366.70,59.986,1488049204,"274151322000076","219011344069620",34.17,6.70,0,333.93,386.53,8.1,5.9,0.035,934197.1,934197.1,27097,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049228,1663638.00
02/25/2017 14:00,2,0.137,ACTIVE,213.29,301.77,60.002,1488049204,"201051344000868","219011344069620",17.16,-3.00,0,294.56,318.30,2.4,0.4,0.000,617207.9,617207.9,27659,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049229,1663639.00
02/25/2017 14:00,2,0.209,ACTIVE,211.48,346.56,59.986,1488049204,"274151322000095","219011344069620",32.07,4.50,0,332.73,360.69,6.8,4.7,0.031,925304.2,925304.2,27212,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049230,1663640.00
02/25/2017 14:00,2,0.156,ALERT,212.83,300.87,60.023,1488049204,"201051344000988","219011344069620",18.63,-1.50,0,293.96,342.05,3.0,0.9,0.000,575353.6,575353.6,27696,0,0,0,L,1122011218,0,120.88,122.46,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049232,1663641.00
02/25/2017 14:00,2,0.154,ALERT,212.16,298.47,59.944,1488049204,"201051344001025","219011344069620",23.56,0.00,0,296.66,355.58,3.7,1.7,0.000,621787.7,621787.7,27770,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049234,1663642.00
02/25/2017 14:00,2,0.303,ACTIVE,213.06,351.37,59.981,1488049204,"201051344000458","219011344069620",32.60,1.00,0,333.93,383.53,10.1,7.8,0.031,627467.6,627467.6,27307,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049235,1663643.00
02/25/2017 14:00,2,0.516,ACTIVE,213.74,339.95,59.996,1488049204,"201051344000853","219011344069620",23.48,-1.00,0,334.84,350.77,12.3,9.9,0.071,627163.8,627163.8,27154,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049236,1663644.00
02/25/2017 14:00,2,0.197,ALERT,212.61,314.10,59.975,1488049204,"201051344000685","219011344069620",23.16,0.50,0,297.26,348.06,4.7,2.6,0.000,622005.8,622005.8,27459,0,0,0,L,1122011218,0,122.91,121.10,0002,-2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049238,1663645.00
02/25/2017 14:00,2,0.174,ALERT,212.61,336.04,60.012,1488049204,"201051344000917","219011344069620",26.90,1.50,0,296.36,341.45,4.8,2.7,0.000,619240.0,619240.0,27439,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049240,1663646.00
02/25/2017 14:00,2,0.180,ALERT,212.83,335.74,59.986,1488049204,"201051344001145","219011344069620",28.49,0.50,0,297.57,364.89,5.2,3.1,0.009,625902.6,625902.6,27303,0,0,0,L,1122011218,0,122.23,121.10,0002,0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049242,1663647.00
02/25/2017 14:00,2,0.184,ALERT,212.38,298.17,59.986,1488049204,"201051344000651","219011344069620",22.42,-1.00,0,296.96,361.29,4.2,2.1,0.000,616802.6,616802.6,27643,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049244,1663648.00
02/25/2017 14:00,2,0.242,ACTIVE,211.03,370.30,59.991,1488049204,"274151322000088","219011344069620",34.63,7.30,0,332.43,387.14,8.5,6.3,0.031,840238.0,840238.0,27219,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049244,1663649.00
02/25/2017 14:00,2,0.131,ACTIVE,212.16,335.74,59.975,1488049204,"274151322000068","219011344069620",30.24,7.00,0,333.03,419.00,4.0,2.0,0.009,729144.7,729144.7,27812,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049245,1663650.00
02/25/2017 14:00,2,0.145,ALERT,211.93,299.07,59.981,1488049204,"201051344001135","219011344069620",22.94,1.00,0,297.87,354.67,3.4,1.4,0.000,612203.2,612203.2,27692,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049247,1663651.00
02/25/2017 14:00,2,0.236,ACTIVE,212.83,337.24,59.986,1488049204,"201051344000594","219011344069620",30.38,1.00,0,331.83,369.40,7.3,5.1,0.018,629463.5,629463.5,27558,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049248,1663652.00
02/25/2017 14:00,2,0.166,ALERT,212.38,299.07,59.981,1488049204,"201051344001203","219011344069620",22.94,-0.50,0,297.87,353.17,3.9,1.8,0.000,620381.9,620381.9,27703,0,0,0,L,1122011218,0,122.46,121.10,0002,-3,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049250,1663653.00
02/25/2017 14:00,2,0.232,ACTIVE,211.25,379.32,59.970,1488049204,"274151322000054","219011344069620",35.50,7.70,0,332.13,394.65,8.4,6.2,0.035,857484.4,857484.4,27127,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049251,1663654.00
02/25/2017 14:00,2,0.145,ALERT,213.29,300.57,59.986,1488049204,"201051344000867","219011344069620",20.22,-1.50,0,298.47,337.54,3.0,0.9,0.000,616009.5,616009.5,27710,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049252,1663655.00
02/25/2017 14:00,2,0.234,ALERT,212.38,335.74,59.970,1488049204,"201051344001093","219011344069620",26.94,0.50,0,297.57,344.76,6.4,4.3,0.000,618045.0,618045.0,27541,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049254,1663656.00
02/25/2017 14:00,2,0.205,ACTIVE,213.06,338.14,59.996,1488049204,"201051344000900","219011344069620",30.79,-2.00,0,331.83,366.70,6.4,4.3,0.027,635404.7,635404.7,27063,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049255,1663657.00
02/25/2017 14:00,2,1.084,ACTIVE,213.29,384.13,59.965,1488049204,"201051344000648","219011344069620",35.35,0.00,0,333.03,416.89,38.8,35.5,0.296,625079.5,625079.5,27146,0,0,0,L,1122011218,0,121.10,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049256,1663658.00
02/25/2017 14:00,2,0.338,ACTIVE,213.29,375.71,59.975,1488049204,"201051344000569","219011344069620",35.09,0.50,0,333.63,397.96,12.1,9.8,0.049,636963.4,636963.4,27045,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049257,1663659.00
02/25/2017 14:00,2,0.260,ACTIVE,213.29,367.60,59.975,1488049204,"201051344000983","219011344069620",34.31,-0.50,0,333.93,387.14,9.1,6.8,0.035,628323.4,628323.4,27244,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049258,1663660.00
02/25/2017 14:00,2,0.199,ALERT,213.29,337.84,59.965,1488049204,"201051344001158","219011344069620",26.76,-1.50,0,299.37,341.45,5.5,3.3,0.004,616570.3,616570.3,27582,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049260,1663661.00
02/25/2017 14:00,2,1.709,ACTIVE,213.74,347.16,59.970,1488049204,"201051344000576","219011344069620",21.11,-1.00,0,333.33,378.42,36.6,33.4,0.287,627972.8,627972.8,27119,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049261,1663662.00
02/25/2017 14:00,2,0.283,ACTIVE,211.25,377.82,59.954,1488049204,"274151322000087","219011344069620",35.36,7.30,0,332.73,392.55,10.2,7.9,0.040,829105.5,829105.5,27466,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488049261,1663663.00
02/25/2017 14:15,2,1.289,ACTIVE,213.51,372.41,59.965,1488050103,"201051344000645","219011344069620",33.93,0.00,0,356.18,398.26,44.3,40.8,0.340,627215.8,627215.8,27159,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050104,1663664.00
02/25/2017 14:15,2,0.174,ACTIVE,211.25,347.46,59.944,1488050103,"274151322000085","219011344069620",32.20,4.50,0,334.24,373.91,5.7,3.6,0.013,855769.7,855769.7,27174,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050105,1663665.00
02/25/2017 14:15,2,0.191,ACTIVE,213.51,338.14,59.965,1488050103,"201051344000633","219011344069620",27.65,-1.00,0,296.96,355.88,5.4,3.3,0.000,615819.7,615819.7,27668,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050106,1663666.00
02/25/2017 14:15,2,0.178,ACTIVE,212.83,300.27,59.959,1488050103,"201051344000469","219011344069620",17.75,-3.50,0,297.87,302.98,3.2,1.2,0.000,618739.7,618739.7,27634,0,0,0,L,1122011218,0,120.65,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050107,1663667.00
02/25/2017 14:15,2,0.154,ACTIVE,211.93,299.07,59.975,1488050103,"201051344000646","219011344069620",21.85,-0.50,0,296.66,300.27,3.4,1.4,0.000,613582.7,613582.7,27543,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050108,1663668.00
02/25/2017 14:15,2,0.412,ACTIVE,211.25,366.40,59.959,1488050103,"274151322000052","219011344069620",33.89,6.70,0,332.43,382.33,14.2,11.8,0.075,885052.6,885052.6,26947,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050108,1663669.00
02/25/2017 14:15,2,0.146,ACTIVE,212.38,299.37,59.965,1488050103,"201051344000585","219011344069620",20.83,-0.50,0,296.66,300.57,3.1,1.1,0.000,624205.7,624205.7,27704,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050109,1663670.00
02/25/2017 14:15,2,0.186,ALERT,212.16,299.67,59.965,1488050103,"201051344001230","219011344069620",20.95,-0.50,0,296.96,347.16,4.0,1.9,0.000,617084.4,617084.4,27391,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050111,1663671.00
02/25/2017 14:15,2,0.191,ACTIVE,212.61,299.97,59.959,1488050103,"201051344000582","219011344069620",19.24,-2.00,0,298.17,301.17,3.7,1.7,0.000,608896.7,608896.7,27575,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050112,1663672.00
02/25/2017 14:15,2,0.203,ALERT,211.93,336.34,59.970,1488050103,"201051344000955","219011344069620",26.04,0.50,0,296.66,342.35,5.4,3.3,0.000,624624.4,624624.4,27505,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050114,1663673.00
02/25/2017 14:15,2,0.062,ACTIVE_NO_POWER,211.25,335.74,59.965,1488050103,"274151322000094","219011344069620",28.47,2.50,0,308.69,355.58,1.8,0.0,0.000,728291.0,728291.0,27909,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050115,1663674.00
02/25/2017 14:15,2,0.266,ACTIVE,213.06,336.64,59.949,1488050103,"201051344000579","219011344069620",27.27,0.00,0,332.43,341.75,7.4,5.2,0.009,634425.4,634425.4,27482,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050116,1663675.00
02/25/2017 14:15,2,0.178,ACTIVE,211.93,299.37,59.965,1488050103,"201051344000890","219011344069620",21.93,-0.50,0,297.87,301.47,4.0,1.9,0.000,620994.0,620994.0,27599,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050117,1663676.00
02/25/2017 14:15,2,0.193,ALERT,212.16,299.07,59.981,1488050103,"201051344000438","219011344069620",23.12,-0.50,0,297.26,336.04,4.5,2.5,0.000,622133.4,622133.4,27582,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050118,1663677.00
02/25/2017 14:15,2,0.215,ACTIVE,212.38,298.47,59.986,1488050103,"201051344000417","219011344069620",18.43,0.00,0,296.66,300.27,4.0,2.0,0.000,602026.1,602026.1,27827,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050119,1663678.00
02/25/2017 14:15,2,1.197,ACTIVE,211.25,365.19,59.970,1488050103,"274151322000083","219011344069620",33.24,7.30,0,332.43,382.93,40.4,37.0,0.274,876436.7,876436.7,27002,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050120,1663679.00
02/25/2017 14:15,2,0.201,ACTIVE,211.93,369.10,59.975,1488050103,"274151322000076","219011344069620",34.57,6.00,0,333.93,378.72,7.0,4.8,0.022,934198.5,934198.5,27098,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050121,1663680.00
02/25/2017 14:15,2,0.129,ALERT,212.83,301.17,59.975,1488050103,"201051344000868","219011344069620",12.60,-3.50,0,299.37,314.10,1.6,0.0,0.000,617207.9,617207.9,27660,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1488050123,1663681.00
02/25/2017 14:15,2,0.180,ACTIVE,211.25,347.16,59.954,1488050103,"274151322000095","219011344069620",32.14,3.70,0,333.33,360.99,5.8,3.7,0.022,925305.2,925305.2,27213,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050124,1663682.00
02/25/2017 14:15,2,0.145,ACTIVE,212.83,300.57,59.981,1488050103,"201051344000988","219011344069620",18.69,-2.50,0,296.36,302.68,2.8,0.7,0.000,575353.8,575353.8,27698,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050125,1663683.00
02/25/2017 14:15,2,0.146,ACTIVE,211.93,298.17,59.981,1488050103,"201051344001025","219011344069620",22.28,-1.50,0,296.66,300.87,3.4,1.3,0.000,621788.1,621788.1,27772,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050126,1663684.00
02/25/2017 14:15,2,0.279,ACTIVE,212.83,366.40,59.981,1488050103,"201051344000458","219011344069620",34.23,0.50,0,333.03,368.80,9.8,7.5,0.022,627469.4,627469.4,27308,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050127,1663685.00
02/25/2017 14:15,2,0.486,ACTIVE,213.51,339.34,59.965,1488050103,"201051344000853","219011344069620",23.32,-1.50,0,333.03,346.26,11.5,9.2,0.062,627166.1,627166.1,27155,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050127,1663686.00
02/25/2017 14:15,2,0.174,ALERT,212.38,299.07,60.023,1488050103,"201051344000685","219011344069620",23.26,-0.50,0,296.36,349.86,4.1,2.0,0.000,622006.3,622006.3,27461,0,0,0,L,1122011218,0,122.68,120.88,0002,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050129,1663687.00
02/25/2017 14:15,2,0.164,ALERT,212.38,328.82,59.965,1488050103,"201051344000917","219011344069620",25.62,0.50,0,295.46,349.26,4.3,2.2,0.000,619240.6,619240.6,27441,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050131,1663688.00
02/25/2017 14:15,2,0.162,ACTIVE,212.38,336.04,59.975,1488050103,"201051344001145","219011344069620",27.79,-0.50,0,296.66,339.65,4.6,2.5,0.004,625903.2,625903.2,27305,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050132,1663689.00
02/25/2017 14:15,2,0.176,ACTIVE,211.93,298.47,59.975,1488050103,"201051344000651","219011344069620",21.19,-2.50,0,296.36,299.97,3.8,1.8,0.000,616803.1,616803.1,27645,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050133,1663690.00
02/25/2017 14:15,2,0.211,ACTIVE,210.80,370.30,59.949,1488050103,"274151322000088","219011344069620",34.63,6.00,0,331.23,378.42,7.4,5.2,0.031,840239.4,840239.4,27220,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050134,1663691.00
02/25/2017 14:15,2,0.117,ACTIVE,211.93,336.34,59.959,1488050103,"274151322000068","219011344069620",30.00,5.50,0,333.33,339.65,3.6,1.5,0.009,729145.1,729145.1,27813,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050135,1663692.00
02/25/2017 14:15,2,0.139,ACTIVE,211.70,299.07,59.965,1488050103,"201051344001135","219011344069620",21.83,-0.50,0,297.26,300.87,3.1,1.1,0.000,612203.5,612203.5,27694,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050136,1663693.00
02/25/2017 14:15,2,0.229,ACTIVE,212.83,336.64,59.965,1488050103,"201051344000594","219011344069620",29.64,0.50,0,330.03,341.75,6.9,4.7,0.009,629464.7,629464.7,27559,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050137,1663694.00
02/25/2017 14:15,2,0.156,ACTIVE,212.16,298.77,59.965,1488050103,"201051344001203","219011344069620",21.91,-1.50,0,296.96,302.37,3.5,1.5,0.000,620382.2,620382.2,27705,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050138,1663695.00
02/25/2017 14:15,2,0.201,ACTIVE,211.25,378.72,59.954,1488050103,"274151322000054","219011344069620",35.44,6.70,0,333.03,387.14,7.2,5.0,0.031,857485.8,857485.8,27128,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050139,1663696.00
02/25/2017 14:15,2,0.139,ACTIVE,213.06,299.67,59.959,1488050103,"201051344000867","219011344069620",19.26,-2.00,0,298.17,303.28,2.7,0.7,0.000,616009.7,616009.7,27712,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050139,1663697.00
02/25/2017 14:15,2,0.232,ALERT,212.16,318.61,59.922,1488050103,"201051344001093","219011344069620",24.73,0.00,0,296.96,351.07,5.8,3.7,0.000,618045.9,618045.9,27543,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,13,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050141,1663698.00
02/25/2017 14:15,2,0.186,ACTIVE,213.06,344.45,59.959,1488050103,"201051344000900","219011344069620",31.85,-2.00,0,331.23,360.99,6.0,3.9,0.027,635405.7,635405.7,27064,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050142,1663699.00
02/25/2017 14:15,2,1.004,ACTIVE,213.29,379.92,59.949,1488050103,"201051344000648","219011344069620",34.97,-1.00,0,333.63,400.96,35.6,32.4,0.261,625087.7,625087.7,27147,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050143,1663700.00
02/25/2017 14:15,2,0.318,ACTIVE,213.29,364.29,59.949,1488050103,"201051344000569","219011344069620",33.91,0.00,0,333.93,385.63,11.0,8.7,0.044,636965.6,636965.6,27046,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050144,1663701.00
02/25/2017 14:15,2,0.256,ACTIVE,213.06,336.04,59.959,1488050103,"201051344000983","219011344069620",30.69,-1.00,0,332.73,374.81,8.0,5.8,0.027,628324.9,628324.9,27245,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050145,1663702.00
02/25/2017 14:15,2,0.209,ACTIVE,213.06,336.94,59.917,1488050103,"201051344001158","219011344069620",24.13,-2.00,0,298.47,340.55,5.1,3.0,0.004,616571.1,616571.1,27584,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050146,1663703.00
02/25/2017 14:15,2,1.533,ACTIVE,213.74,345.96,59.975,1488050103,"201051344000576","219011344069620",21.25,-1.50,0,333.03,362.79,33.0,29.9,0.252,627980.4,627980.4,27120,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050147,1663704.00
02/25/2017 14:15,2,0.250,ACTIVE,211.25,376.62,59.970,1488050103,"274151322000087","219011344069620",35.27,7.00,0,333.03,384.43,8.9,6.7,0.031,829107.2,829107.2,27467,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488050148,1663705.00
02/25/2017 14:30,2,1.295,ACTIVE,213.74,369.10,59.970,1488051003,"201051344000645","219011344069620",33.46,0.00,0,334.54,397.96,44.0,40.5,0.340,627225.9,627225.9,27160,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051004,1663706.00
02/25/2017 14:30,2,0.178,ACTIVE,211.93,349.26,59.938,1488051003,"274151322000085","219011344069620",32.48,3.30,0,333.03,374.21,5.8,3.7,0.018,855770.6,855770.6,27175,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051005,1663707.00
02/25/2017 14:30,2,0.230,ALERT,213.96,318.61,59.938,1488051003,"201051344000633","219011344069620",22.48,-1.50,0,296.66,348.96,5.2,3.1,0.000,615820.5,615820.5,27669,0,0,0,L,1122011218,0,122.23,122.68,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051007,1663708.00
02/25/2017 14:30,2,0.180,ALERT,213.29,301.17,59.901,1488051003,"201051344000469","219011344069620",17.83,-4.00,0,297.26,315.30,3.3,1.2,0.000,618740.0,618740.0,27635,0,0,0,L,1122011218,0,121.10,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1488051009,1663709.00
02/25/2017 14:30,2,0.154,ACTIVE,212.16,299.37,59.949,1488051003,"201051344000646","219011344069620",22.05,-1.00,0,296.96,300.57,3.5,1.4,0.000,613583.1,613583.1,27544,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051010,1663710.00
02/25/2017 14:30,2,0.443,ACTIVE,211.48,378.12,59.944,1488051003,"274151322000052","219011344069620",35.09,6.00,0,332.13,385.33,15.8,13.4,0.080,885055.6,885055.6,26948,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051011,1663711.00
02/25/2017 14:30,2,0.146,ACTIVE,212.38,299.37,59.944,1488051003,"201051344000585","219011344069620",20.99,-0.50,0,296.96,300.87,3.1,1.1,0.000,624205.9,624205.9,27705,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051012,1663712.00
02/25/2017 14:30,2,0.184,ALERT,212.38,299.97,59.949,1488051003,"201051344001230","219011344069620",21.59,-1.50,0,297.26,336.64,4.0,2.0,0.000,617084.9,617084.9,27393,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051013,1663713.00
02/25/2017 14:30,2,0.195,ACTIVE,212.83,300.27,59.949,1488051003,"201051344000582","219011344069620",20.00,-3.00,0,298.17,301.47,4.0,1.9,0.000,608897.2,608897.2,27576,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051014,1663714.00
02/25/2017 14:30,2,0.064,ALERT,211.70,336.34,59.944,1488051003,"274151322000094","219011344069620",28.53,1.50,0,295.16,435.83,1.9,0.0,0.000,728291.0,728291.0,27910,0,0,0,L,1151911521,0,121.55,122.46,0002,-0,0,0,0,0,0,0,83,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051017,1663715.00
02/25/2017 14:30,2,0.268,ACTIVE,213.29,336.94,59.949,1488051003,"201051344000579","219011344069620",27.45,-0.50,0,308.39,358.58,7.5,5.3,0.004,634426.7,634426.7,27483,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051018,1663716.00
02/25/2017 14:30,2,0.182,ACTIVE,212.38,299.97,59.949,1488051003,"201051344000890","219011344069620",22.13,-1.00,0,297.87,301.77,4.1,2.0,0.000,620994.5,620994.5,27600,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051019,1663717.00
02/25/2017 14:30,2,0.193,ALERT,212.61,299.37,59.949,1488051003,"201051344000438","219011344069620",23.28,-1.50,0,297.57,335.74,4.6,2.5,0.000,622134.0,622134.0,27584,0,0,0,L,1122011218,0,122.23,121.33,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051021,1663718.00
02/25/2017 14:30,2,0.217,ACTIVE,212.61,299.07,59.917,1488051003,"201051344000417","219011344069620",18.73,-1.00,0,296.66,300.27,4.2,2.1,0.000,602026.5,602026.5,27828,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051022,1663719.00
02/25/2017 14:30,2,1.090,ACTIVE,211.70,373.01,59.949,1488051003,"274151322000083","219011344069620",33.91,6.30,0,332.73,384.43,37.4,34.2,0.252,876445.6,876445.6,27003,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051023,1663720.00
02/25/2017 14:30,2,0.203,ACTIVE,212.38,371.21,59.965,1488051003,"274151322000076","219011344069620",34.71,4.50,0,334.24,379.62,7.2,5.0,0.031,934199.7,934199.7,27099,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051023,1663721.00
02/25/2017 14:30,2,0.129,ALERT,213.06,301.77,59.991,1488051003,"201051344000868","219011344069620",11.93,-3.50,0,298.77,314.10,1.6,0.0,0.000,617208.0,617208.0,27662,0,0,0,L,1122011218,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1488051025,1663722.00
