ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 14:30,2,0.180,ACTIVE,211.93,346.86,59.944,1488051003,"274151322000095","219011344069620",32.18,3.00,0,332.73,360.99,5.9,3.8,0.022,925306.1,925306.1,27214,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051026,1663723.00
02/25/2017 14:30,2,0.154,ACTIVE,212.83,301.17,59.944,1488051003,"201051344000988","219011344069620",17.89,-2.50,0,296.36,302.68,2.8,0.7,0.000,575354.0,575354.0,27699,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051027,1663724.00
02/25/2017 14:30,2,0.150,ACTIVE,212.38,298.77,59.901,1488051003,"201051344001025","219011344069620",22.40,-2.50,0,296.66,301.47,3.4,1.4,0.000,621788.4,621788.4,27773,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051028,1663725.00
02/25/2017 14:30,2,0.281,ACTIVE,213.29,365.49,59.970,1488051003,"201051344000458","219011344069620",34.15,0.00,0,332.43,372.71,9.8,7.5,0.031,627471.1,627471.1,27309,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051029,1663726.00
02/25/2017 14:30,2,0.494,ACTIVE,213.74,339.95,59.949,1488051003,"201051344000853","219011344069620",23.40,-2.00,0,332.73,345.96,11.8,9.4,0.066,627168.3,627168.3,27156,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051030,1663727.00
02/25/2017 14:30,2,0.207,ACTIVE,212.83,299.67,59.901,1488051003,"201051344000685","219011344069620",20.44,-1.50,0,297.26,330.03,4.3,2.2,0.000,622006.9,622006.9,27463,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051031,1663728.00
02/25/2017 14:30,2,0.168,ALERT,212.83,330.33,59.949,1488051003,"201051344000917","219011344069620",25.78,-0.50,0,295.76,359.18,4.4,2.3,0.000,619241.1,619241.1,27443,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051032,1663729.00
02/25/2017 14:30,2,0.180,ACTIVE,212.38,298.77,59.954,1488051003,"201051344000651","219011344069620",21.23,-3.50,0,296.66,300.27,3.9,1.8,0.000,616803.5,616803.5,27646,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051035,1663730.00
02/25/2017 14:30,2,0.207,ACTIVE,211.25,367.30,59.954,1488051003,"274151322000088","219011344069620",34.33,5.00,0,332.43,378.42,7.2,5.0,0.018,840240.6,840240.6,27221,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051036,1663731.00
02/25/2017 14:30,2,0.115,ACTIVE,212.16,337.24,59.959,1488051003,"274151322000068","219011344069620",30.02,4.50,0,333.63,339.65,3.5,1.5,0.009,729145.4,729145.4,27814,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051037,1663732.00
02/25/2017 14:30,2,0.139,ACTIVE,212.16,299.37,59.954,1488051003,"201051344001135","219011344069620",21.85,-1.50,0,297.57,301.17,3.1,1.1,0.000,612203.7,612203.7,27695,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051037,1663733.00
02/25/2017 14:30,2,0.254,ACTIVE,212.61,336.64,59.959,1488051003,"201051344000594","219011344069620",26.48,-0.50,0,319.21,349.26,6.8,4.7,0.009,629465.8,629465.8,27560,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051038,1663734.00
02/25/2017 14:30,2,0.156,ACTIVE,212.61,299.37,59.954,1488051003,"201051344001203","219011344069620",21.93,-2.00,0,297.26,302.68,3.5,1.4,0.000,620382.6,620382.6,27706,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051039,1663735.00
02/25/2017 14:30,2,0.197,ACTIVE,211.48,373.61,59.938,1488051003,"274151322000054","219011344069620",34.87,5.00,0,332.13,389.24,7.0,4.8,0.022,857486.9,857486.9,27129,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051040,1663736.00
02/25/2017 14:30,2,0.139,ACTIVE,213.29,300.57,59.954,1488051003,"201051344000867","219011344069620",19.02,-2.50,0,297.57,302.98,2.7,0.7,0.000,616009.8,616009.8,27713,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051041,1663737.00
02/25/2017 14:30,2,0.230,ALERT,212.61,320.11,60.002,1488051003,"201051344001093","219011344069620",25.11,-1.00,0,296.66,354.97,5.9,3.8,0.000,618046.8,618046.8,27545,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051043,1663738.00
02/25/2017 14:30,2,0.189,ACTIVE,213.29,337.54,59.954,1488051003,"201051344000900","219011344069620",29.66,-2.50,0,333.33,361.89,5.7,3.6,0.022,635406.5,635406.5,27065,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051044,1663739.00
02/25/2017 14:30,2,0.965,ACTIVE,213.51,382.03,59.991,1488051003,"201051344000648","219011344069620",35.21,-1.50,0,333.33,401.56,34.5,31.3,0.247,625095.6,625095.6,27148,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051045,1663740.00
02/25/2017 14:30,2,0.316,ACTIVE,213.29,360.38,59.975,1488051003,"201051344000569","219011344069620",33.54,-0.50,0,333.33,385.63,10.8,8.5,0.044,636967.7,636967.7,27047,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051046,1663741.00
02/25/2017 14:30,2,0.256,ACTIVE,213.29,337.24,59.965,1488051003,"201051344000983","219011344069620",30.24,-1.50,0,330.93,361.89,7.9,5.7,0.027,628326.3,628326.3,27246,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051046,1663742.00
02/25/2017 14:30,2,0.174,ALERT,213.51,337.24,59.959,1488051003,"201051344001158","219011344069620",27.95,-2.50,0,298.17,347.46,5.0,2.9,0.004,616571.8,616571.8,27585,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051048,1663743.00
02/25/2017 14:30,2,1.461,ACTIVE,213.74,345.66,59.954,1488051003,"201051344000576","219011344069620",21.35,-2.00,0,332.13,362.19,31.6,28.6,0.243,627987.5,627987.5,27121,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051049,1663744.00
02/25/2017 14:30,2,0.246,ACTIVE,211.93,371.21,59.970,1488051003,"274151322000087","219011344069620",34.79,6.70,0,333.63,384.43,8.7,6.5,0.022,829108.8,829108.8,27468,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051050,1663745.00
02/25/2017 14:30,2,0.236,ALERT,212.16,299.67,60.007,1488051003,"201051344000955","219011344069620",21.49,-0.50,0,297.87,309.59,5.2,3.1,0.000,624625.2,624625.2,27508,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051052,1663746.00
02/25/2017 14:30,2,0.168,ALERT,213.06,336.34,59.954,1488051003,"201051344001145","219011344069620",28.01,-1.00,0,296.96,347.46,4.8,2.7,0.009,625903.9,625903.9,27306,0,0,0,L,1122011218,1,122.23,121.33,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051054,1663747.00
02/25/2017 14:45,2,1.186,ACTIVE,213.96,371.81,59.965,1488051903,"201051344000645","219011344069620",33.91,-0.50,0,334.54,391.94,40.8,37.5,0.305,627235.7,627235.7,27161,0,0,0,L,1122011218,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051904,1663748.00
02/25/2017 14:45,2,0.162,ACTIVE,211.93,335.74,59.965,1488051903,"274151322000085","219011344069620",30.91,3.00,0,333.03,362.79,5.1,3.0,0.013,855771.4,855771.4,27176,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051905,1663749.00
02/25/2017 14:45,2,0.188,ALERT,214.19,331.83,59.965,1488051903,"201051344000633","219011344069620",26.64,-1.50,0,296.96,353.17,5.1,3.0,0.000,615821.3,615821.3,27671,0,0,0,L,1122011218,0,122.23,122.68,0002,-2,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051907,1663750.00
02/25/2017 14:45,2,0.174,ACTIVE,213.74,301.47,59.965,1488051903,"201051344000469","219011344069620",15.80,-4.00,0,298.17,302.98,2.8,0.8,0.000,618740.3,618740.3,27637,0,0,0,L,1122011218,0,121.33,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051908,1663751.00
02/25/2017 14:45,2,0.156,ACTIVE,212.61,299.97,60.018,1488051903,"201051344000646","219011344069620",20.44,-1.50,0,297.26,301.17,3.2,1.2,0.000,613583.4,613583.4,27545,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051909,1663752.00
02/25/2017 14:45,2,0.416,ACTIVE,211.70,375.41,59.965,1488051903,"274151322000052","219011344069620",35.13,5.00,0,333.03,385.33,14.9,12.5,0.075,885058.8,885058.8,26949,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051910,1663753.00
02/25/2017 14:45,2,0.143,ACTIVE,212.83,300.27,60.007,1488051903,"201051344000585","219011344069620",20.08,-1.50,0,297.26,301.17,2.9,0.9,0.000,624206.2,624206.2,27706,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051911,1663754.00
02/25/2017 14:45,2,0.168,ALERT,212.61,300.27,59.917,1488051903,"201051344001230","219011344069620",22.32,-1.50,0,297.87,335.44,3.8,1.7,0.000,617085.4,617085.4,27395,0,0,0,L,1122011218,0,122.46,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051912,1663755.00
02/25/2017 14:45,2,0.176,ACTIVE,213.29,300.87,59.965,1488051903,"201051344000582","219011344069620",21.27,-3.00,0,298.17,301.77,3.8,1.7,0.000,608897.6,608897.6,27577,0,0,0,L,1122011218,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051913,1663756.00
02/25/2017 14:45,2,0.199,ALERT,212.38,315.60,59.975,1488051903,"201051344000955","219011344069620",24.25,-1.00,0,297.87,336.94,4.9,2.8,0.000,624625.9,624625.9,27510,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051915,1663757.00
02/25/2017 14:45,2,0.061,ALERT,211.93,315.90,59.981,1488051903,"274151322000094","219011344069620",25.76,1.00,0,295.46,436.13,1.6,0.0,0.000,728291.0,728291.0,27912,0,0,0,L,1151911521,0,121.33,122.68,0002,-1,0,0,0,0,0,0,41,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051917,1663758.00
02/25/2017 14:45,2,0.248,ACTIVE,213.51,337.54,59.970,1488051903,"201051344000579","219011344069620",28.35,-0.50,0,308.99,359.48,7.2,5.0,0.009,634428.0,634428.0,27484,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051918,1663759.00
02/25/2017 14:45,2,0.178,ACTIVE,212.61,300.27,59.975,1488051903,"201051344000890","219011344069620",21.41,-1.00,0,298.17,302.07,3.9,1.8,0.000,620994.9,620994.9,27601,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051919,1663760.00
02/25/2017 14:45,2,0.191,ACTIVE,212.83,299.97,59.959,1488051903,"201051344000438","219011344069620",22.68,-2.00,0,297.87,301.77,4.4,2.3,0.000,622134.6,622134.6,27586,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051920,1663761.00
02/25/2017 14:45,2,0.217,ACTIVE,213.06,299.37,59.970,1488051903,"201051344000417","219011344069620",17.93,-1.00,0,296.96,300.57,3.9,1.9,0.000,602027.0,602027.0,27829,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051920,1663762.00
02/25/2017 14:45,2,0.986,ACTIVE,211.93,369.70,60.002,1488051903,"274151322000083","219011344069620",33.66,5.50,0,332.13,384.13,33.6,30.5,0.221,876453.8,876453.8,27004,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051921,1663763.00
02/25/2017 14:45,2,0.195,ACTIVE,212.38,362.19,59.975,1488051903,"274151322000076","219011344069620",33.72,4.00,0,334.24,379.32,6.7,4.5,0.027,934200.9,934200.9,27100,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051922,1663764.00
02/25/2017 14:45,2,0.072,ALERT,213.29,302.07,59.975,1488051903,"201051344000868","219011344069620",32.46,-3.50,0,299.07,314.10,2.5,0.4,0.000,617208.0,617208.0,27664,0,0,0,L,1122011218,0,121.33,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1488051924,1663765.00
02/25/2017 14:45,2,0.168,ACTIVE,211.93,336.94,59.981,1488051903,"274151322000095","219011344069620",31.01,2.50,0,332.13,357.08,5.3,3.2,0.022,925307.0,925307.0,27215,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051925,1663766.00
02/25/2017 14:45,2,0.143,ACTIVE,213.29,301.47,59.975,1488051903,"201051344000988","219011344069620",17.91,-2.50,0,296.66,302.68,2.6,0.6,0.000,575354.1,575354.1,27700,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051926,1663767.00
02/25/2017 14:45,2,0.145,ACTIVE,212.61,299.07,59.975,1488051903,"201051344001025","219011344069620",21.63,-2.50,0,296.96,301.77,3.2,1.2,0.000,621788.7,621788.7,27774,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051927,1663768.00
02/25/2017 14:45,2,0.268,ACTIVE,213.51,347.76,59.986,1488051903,"201051344000458","219011344069620",32.30,0.50,0,332.43,373.01,8.8,6.6,0.027,627472.9,627472.9,27310,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051928,1663769.00
02/25/2017 14:45,2,0.463,ACTIVE,214.19,339.95,59.996,1488051903,"201051344000853","219011344069620",23.28,-2.00,0,333.63,346.26,10.9,8.6,0.057,627170.6,627170.6,27157,0,0,0,L,1122011218,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051929,1663770.00
02/25/2017 14:45,2,0.197,ACTIVE,213.06,299.97,59.981,1488051903,"201051344000685","219011344069620",20.24,-2.00,0,297.57,301.17,4.0,2.0,0.000,622007.4,622007.4,27464,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051930,1663771.00
02/25/2017 14:45,2,0.164,ALERT,212.83,327.02,60.018,1488051903,"201051344000917","219011344069620",25.11,-0.50,0,295.76,349.56,4.2,2.1,0.000,619241.6,619241.6,27445,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051931,1663772.00
02/25/2017 14:45,2,0.162,ACTIVE,213.06,337.24,60.002,1488051903,"201051344001145","219011344069620",27.65,-1.00,0,297.87,339.65,4.6,2.5,0.004,625904.5,625904.5,27308,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051932,1663773.00
02/25/2017 14:45,2,0.176,ACTIVE,212.83,299.67,59.981,1488051903,"201051344000651","219011344069620",20.34,-3.50,0,296.96,300.87,3.7,1.6,0.000,616803.9,616803.9,27647,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051933,1663774.00
02/25/2017 14:45,2,0.189,ACTIVE,211.70,367.30,59.975,1488051903,"274151322000088","219011344069620",34.31,4.00,0,332.73,375.11,6.6,4.4,0.027,840241.8,840241.8,27222,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051935,1663775.00
02/25/2017 14:45,2,0.107,ACTIVE,212.61,337.54,59.975,1488051903,"274151322000068","219011344069620",29.84,3.70,0,333.63,339.65,3.3,1.2,0.004,729145.8,729145.8,27815,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051936,1663776.00
02/25/2017 14:45,2,0.135,ACTIVE,212.38,299.97,59.981,1488051903,"201051344001135","219011344069620",21.11,-2.00,0,297.87,301.77,2.9,0.9,0.000,612203.9,612203.9,27696,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051937,1663777.00
02/25/2017 14:45,2,0.240,ACTIVE,213.29,337.84,59.981,1488051903,"201051344000594","219011344069620",26.72,-0.50,0,311.09,357.98,6.5,4.4,0.000,629466.9,629466.9,27561,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051938,1663778.00
02/25/2017 14:45,2,0.152,ACTIVE,212.83,299.67,59.981,1488051903,"201051344001203","219011344069620",21.25,-2.50,0,297.57,302.68,3.3,1.3,0.000,620382.9,620382.9,27707,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051939,1663779.00
02/25/2017 14:45,2,0.186,ACTIVE,211.93,356.18,59.986,1488051903,"274151322000054","219011344069620",33.02,4.00,0,332.13,383.83,6.3,4.1,0.035,857488.0,857488.0,27130,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051940,1663780.00
02/25/2017 14:45,2,0.135,ACTIVE,213.74,301.17,59.996,1488051903,"201051344000867","219011344069620",17.99,-2.50,0,297.87,303.28,2.5,0.5,0.000,616010.0,616010.0,27714,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051940,1663781.00
02/25/2017 14:45,2,0.229,ALERT,212.83,300.57,59.981,1488051903,"201051344001093","219011344069620",23.32,-1.00,0,296.96,342.35,5.4,3.3,0.000,618047.7,618047.7,27547,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051942,1663782.00
02/25/2017 14:45,2,0.170,ACTIVE,213.51,338.44,59.981,1488051903,"201051344000900","219011344069620",30.71,-2.50,0,331.23,351.37,5.3,3.2,0.022,635407.4,635407.4,27066,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051943,1663783.00
02/25/2017 14:45,2,0.906,ACTIVE,213.96,381.73,59.986,1488051903,"201051344000648","219011344069620",35.25,-1.50,0,332.73,397.66,32.5,29.4,0.225,625103.2,625103.2,27149,0,0,0,L,1122011218,0,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051944,1663784.00
02/25/2017 14:45,2,0.299,ACTIVE,213.74,358.88,59.975,1488051903,"201051344000569","219011344069620",33.36,-1.00,0,332.73,379.32,10.2,7.9,0.031,636969.8,636969.8,27048,0,0,0,L,1122011218,0,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051945,1663785.00
02/25/2017 14:45,2,0.244,ACTIVE,213.74,337.54,59.996,1488051903,"201051344000983","219011344069620",30.10,-1.50,0,331.83,365.49,7.5,5.3,0.022,628327.7,628327.7,27247,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051946,1663786.00
02/25/2017 14:45,2,0.197,ACTIVE,213.96,337.84,59.975,1488051903,"201051344001158","219011344069620",23.70,-2.50,0,298.77,356.18,4.8,2.7,0.004,616572.5,616572.5,27587,0,0,0,L,1122011218,0,121.78,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051947,1663787.00
02/25/2017 14:45,2,1.359,ACTIVE,214.19,345.66,59.975,1488051903,"201051344000576","219011344069620",21.29,-2.00,0,332.73,360.08,29.4,26.4,0.221,627994.5,627994.5,27122,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051948,1663788.00
02/25/2017 14:45,2,0.232,ACTIVE,211.93,357.98,59.970,1488051903,"274151322000087","219011344069620",33.34,6.70,0,333.33,381.12,7.9,5.7,0.022,829110.3,829110.3,27469,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488051949,1663789.00
02/25/2017 15:00,2,1.594,ACTIVE,214.19,372.41,59.975,1488052804,"201051344000645","219011344069620",33.58,0.00,0,334.84,395.85,54.3,50.5,0.429,627245.5,627245.5,27162,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052805,1663790.00
02/25/2017 15:00,2,0.205,ACTIVE,211.70,375.41,60.012,1488052804,"274151322000085","219011344069620",35.11,2.50,0,333.63,377.82,7.2,5.0,0.031,855772.3,855772.3,27177,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052806,1663791.00
02/25/2017 15:00,2,0.221,ALERT,214.41,340.25,59.991,1488052804,"201051344000633","219011344069620",28.31,-2.00,0,297.57,350.17,6.3,4.2,0.009,615822.1,615822.1,27673,0,0,0,L,1122011218,0,122.23,122.91,0002,-2,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052808,1663792.00
02/25/2017 15:00,2,0.189,ALERT,213.74,301.77,59.991,1488052804,"201051344000469","219011344069620",21.15,-4.00,0,298.47,315.00,4.1,2.0,0.000,618740.5,618740.5,27638,0,0,0,L,1122011218,0,121.10,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1488052809,1663793.00
02/25/2017 15:00,2,0.189,ACTIVE,212.61,300.57,59.986,1488052804,"201051344000646","219011344069620",22.15,-2.00,0,297.87,301.47,4.3,2.2,0.000,613583.7,613583.7,27546,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052810,1663794.00
02/25/2017 15:00,2,0.553,ACTIVE,211.48,381.42,59.986,1488052804,"274151322000052","219011344069620",35.48,4.50,0,332.73,387.44,19.9,17.2,0.124,885062.1,885062.1,26950,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052811,1663795.00
02/25/2017 15:00,2,0.162,ACTIVE,212.83,300.87,59.991,1488052804,"201051344000585","219011344069620",23.16,-1.50,0,297.87,301.77,3.8,1.8,0.000,624206.4,624206.4,27707,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052812,1663796.00
02/25/2017 15:00,2,0.186,ACTIVE,212.83,336.34,59.996,1488052804,"201051344001230","219011344069620",26.44,-1.50,0,298.77,357.98,5.0,2.9,0.004,617085.8,617085.8,27397,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052813,1663797.00
02/25/2017 15:00,2,0.193,ACTIVE,213.29,323.11,60.012,1488052804,"201051344000582","219011344069620",25.15,-3.00,0,299.07,331.23,4.9,2.8,0.000,608898.0,608898.0,27578,0,0,0,L,1122011218,0,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052814,1663798.00
02/25/2017 15:00,2,0.256,ACTIVE,212.61,336.04,59.996,1488052804,"201051344000955","219011344069620",24.51,-1.50,0,297.26,352.57,6.4,4.3,0.004,624626.6,624626.6,27512,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052815,1663799.00
02/25/2017 15:00,2,0.082,ALERT,211.70,336.04,59.991,1488052804,"274151322000094","219011344069620",29.38,0.50,0,295.76,436.13,2.5,0.4,0.009,728291.0,728291.0,27914,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,78,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052817,1663800.00
02/25/2017 15:00,2,0.270,ALERT,213.74,338.74,60.002,1488052804,"201051344000579","219011344069620",31.15,-0.50,0,300.27,343.25,8.6,6.3,0.022,634429.3,634429.3,27485,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052818,1663801.00
02/25/2017 15:00,2,0.193,ACTIVE,212.61,301.17,60.023,1488052804,"201051344000890","219011344069620",23.89,-1.50,0,298.77,302.98,4.7,2.6,0.000,620995.4,620995.4,27602,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052819,1663802.00
02/25/2017 15:00,2,0.219,ACTIVE,213.06,339.65,60.007,1488052804,"201051344000438","219011344069620",26.58,-2.00,0,298.47,346.56,5.9,3.8,0.000,622135.2,622135.2,27587,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052820,1663803.00
02/25/2017 15:00,2,0.215,ACTIVE,212.83,299.67,59.986,1488052804,"201051344000417","219011344069620",20.28,-1.50,0,297.57,301.17,4.5,2.4,0.000,602027.5,602027.5,27830,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052821,1663804.00
02/25/2017 15:00,2,1.289,ACTIVE,211.93,378.42,59.986,1488052804,"274151322000083","219011344069620",34.11,5.00,0,332.43,386.83,44.6,41.1,0.314,876461.7,876461.7,27005,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052822,1663805.00
02/25/2017 15:00,2,0.250,ACTIVE,212.38,373.01,59.996,1488052804,"274151322000076","219011344069620",34.93,4.00,0,334.54,380.82,8.9,6.7,0.035,934202.1,934202.1,27101,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052823,1663806.00
02/25/2017 15:00,2,0.141,ALERT,213.51,302.37,59.986,1488052804,"201051344000868","219011344069620",18.19,-3.50,0,299.97,314.70,2.6,0.6,0.000,617208.1,617208.1,27666,0,0,0,L,1122011218,0,121.33,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488052825,1663807.00
02/25/2017 15:00,2,0.193,ACTIVE,211.70,362.79,59.986,1488052804,"274151322000095","219011344069620",33.87,2.00,0,333.03,366.40,6.7,4.5,0.027,925307.8,925307.8,27216,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052826,1663808.00
02/25/2017 15:00,2,0.164,ACTIVE,213.29,301.77,59.991,1488052804,"201051344000988","219011344069620",19.20,-2.50,0,296.96,302.98,3.2,1.2,0.000,575354.3,575354.3,27701,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052827,1663809.00
02/25/2017 15:00,2,0.166,ACTIVE,212.61,299.97,59.986,1488052804,"201051344001025","219011344069620",24.27,-2.50,0,297.57,310.19,4.1,2.0,0.000,621789.0,621789.0,27775,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052827,1663810.00
02/25/2017 15:00,2,0.311,ACTIVE,213.74,352.27,59.986,1488052804,"201051344000458","219011344069620",32.74,0.50,0,333.93,372.71,10.4,8.1,0.031,627474.6,627474.6,27311,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052828,1663811.00
02/25/2017 15:00,2,0.572,ACTIVE,214.19,340.85,59.970,1488052804,"201051344000853","219011344069620",23.28,-2.00,0,333.63,347.16,13.5,11.1,0.080,627172.9,627172.9,27158,0,0,0,L,1122011218,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052829,1663812.00
02/25/2017 15:00,2,0.215,ACTIVE,213.06,337.24,59.991,1488052804,"201051344000685","219011344069620",24.23,-1.50,0,298.17,344.76,5.3,3.2,0.000,622007.9,622007.9,27465,0,0,0,L,1122011218,0,123.14,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052830,1663813.00
02/25/2017 15:00,2,0.217,ALERT,213.06,337.54,59.986,1488052804,"201051344000917","219011344069620",23.66,-0.50,0,296.96,354.07,5.2,3.1,0.000,619242.1,619242.1,27447,0,0,0,L,1122011218,0,122.46,121.78,0002,-4,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052832,1663814.00
02/25/2017 15:00,2,0.189,ALERT,213.06,337.24,60.012,1488052804,"201051344001145","219011344069620",29.36,-1.00,0,298.77,346.56,5.7,3.6,0.009,625905.1,625905.1,27309,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052834,1663815.00
02/25/2017 15:00,2,0.193,ACTIVE,212.61,299.67,60.018,1488052804,"201051344000651","219011344069620",23.14,-3.50,0,297.57,301.47,4.6,2.5,0.000,616804.4,616804.4,27648,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052835,1663816.00
02/25/2017 15:00,2,0.252,ACTIVE,211.48,371.51,59.981,1488052804,"274151322000088","219011344069620",34.77,4.00,0,333.03,378.42,8.8,6.6,0.040,840243.0,840243.0,27223,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052836,1663817.00
02/25/2017 15:00,2,0.139,ACTIVE,212.16,337.54,59.975,1488052804,"274151322000068","219011344069620",30.42,3.30,0,333.63,339.65,4.3,2.2,0.013,729146.1,729146.1,27816,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052837,1663818.00
02/25/2017 15:00,2,0.150,ACTIVE,212.38,300.87,59.975,1488052804,"201051344001135","219011344069620",23.70,-2.00,0,298.47,302.37,3.6,1.6,0.000,612204.2,612204.2,27697,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052837,1663819.00
02/25/2017 15:00,2,0.250,ALERT,213.29,338.44,59.959,1488052804,"201051344000594","219011344069620",31.15,-0.50,0,299.67,345.06,7.9,5.7,0.022,629468.1,629468.1,27562,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052839,1663820.00
02/25/2017 15:00,2,0.170,ACTIVE,212.83,316.20,60.034,1488052804,"201051344001203","219011344069620",24.57,-2.50,0,298.17,338.44,4.2,2.2,0.000,620383.2,620383.2,27708,0,0,0,L,1122011218,0,122.91,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052840,1663821.00
02/25/2017 15:00,2,0.234,ACTIVE,211.48,384.73,60.002,1488052804,"274151322000054","219011344069620",35.96,3.70,0,332.73,388.94,8.6,6.3,0.035,857489.1,857489.1,27131,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052841,1663822.00
02/25/2017 15:00,2,0.143,ACTIVE,213.96,301.17,60.028,1488052804,"201051344000867","219011344069620",20.50,-2.00,0,298.47,303.58,3.0,1.0,0.000,616010.1,616010.1,27715,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052842,1663823.00
02/25/2017 15:00,2,0.244,ALERT,212.83,337.54,59.981,1488052804,"201051344001093","219011344069620",27.53,-1.00,0,298.17,357.98,6.8,4.7,0.004,618048.6,618048.6,27549,0,0,0,L,1122011218,0,122.46,121.33,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052844,1663824.00
02/25/2017 15:00,2,0.191,ACTIVE,213.74,359.78,59.986,1488052804,"201051344000900","219011344069620",33.50,-2.00,0,332.43,364.89,6.6,4.4,0.027,635408.3,635408.3,27067,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052845,1663825.00
02/25/2017 15:00,2,1.152,ACTIVE,213.96,383.23,59.959,1488052804,"201051344000648","219011344069620",35.15,-1.00,0,332.13,401.86,41.0,37.7,0.301,625111.0,625111.0,27150,0,0,0,L,1122011218,0,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052846,1663826.00
02/25/2017 15:00,2,0.352,ACTIVE,213.74,379.32,59.986,1488052804,"201051344000569","219011344069620",35.46,-1.00,0,333.93,386.83,12.6,10.3,0.053,636971.9,636971.9,27049,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052847,1663827.00
02/25/2017 15:00,2,0.271,ACTIVE,213.74,345.66,60.007,1488052804,"201051344000983","219011344069620",31.97,-1.50,0,331.83,364.59,8.8,6.6,0.031,628329.1,628329.1,27248,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052848,1663828.00
02/25/2017 15:00,2,0.219,ALERT,213.74,338.14,59.981,1488052804,"201051344001158","219011344069620",25.72,-2.50,0,299.37,345.36,5.7,3.6,0.004,616573.2,616573.2,27588,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052850,1663829.00
02/25/2017 15:00,2,1.701,ACTIVE,214.19,347.16,59.970,1488052804,"201051344000576","219011344069620",21.37,-2.00,0,333.93,363.09,36.9,33.6,0.287,628001.4,628001.4,27123,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052851,1663830.00
02/25/2017 15:00,2,0.260,ACTIVE,211.70,382.03,59.981,1488052804,"274151322000087","219011344069620",35.90,6.30,0,333.33,387.44,9.6,7.3,0.027,829111.8,829111.8,27470,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488052852,1663831.00
02/25/2017 15:15,2,1.109,ACTIVE,214.19,367.60,59.970,1488053703,"201051344000645","219011344069620",33.48,0.00,0,334.84,397.35,37.6,34.4,0.283,627255.2,627255.2,27163,0,0,0,L,1122011218,0,122.01,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053704,1663832.00
02/25/2017 15:15,2,0.150,ACTIVE,211.93,335.44,59.965,1488053703,"274151322000085","219011344069620",30.61,2.00,0,333.33,377.82,4.7,2.6,0.013,855773.1,855773.1,27178,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053705,1663833.00
02/25/2017 15:15,2,0.186,ALERT,214.19,302.07,59.938,1488053703,"201051344000633","219011344069620",23.89,-2.00,0,297.57,346.26,4.5,2.4,0.000,615822.8,615822.8,27675,0,0,0,L,1122011218,0,122.01,122.91,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053707,1663834.00
02/25/2017 15:15,2,0.100,ALERT,213.96,302.07,59.938,1488053703,"201051344000469","219011344069620",32.62,-4.00,0,298.77,315.90,3.3,1.3,0.000,618740.8,618740.8,27640,0,0,0,L,1122011218,0,121.33,123.14,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1488053709,1663835.00
02/25/2017 15:15,2,0.145,ACTIVE,212.61,299.97,59.965,1488053703,"201051344000646","219011344069620",19.92,-2.00,0,297.87,301.47,3.0,0.9,0.000,613584.0,613584.0,27547,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053710,1663836.00
02/25/2017 15:15,2,0.398,ACTIVE,211.48,375.11,59.991,1488053703,"274151322000052","219011344069620",35.11,5.00,0,333.63,387.44,14.2,11.8,0.084,885065.3,885065.3,26951,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053710,1663837.00
02/25/2017 15:15,2,0.135,ACTIVE,212.83,300.27,59.933,1488053703,"201051344000585","219011344069620",18.01,-1.50,0,297.87,302.07,2.5,0.5,0.000,624206.6,624206.6,27708,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053711,1663838.00
02/25/2017 15:15,2,0.160,ALERT,212.61,300.27,59.959,1488053703,"201051344001230","219011344069620",21.59,-1.50,0,298.47,342.65,3.5,1.5,0.000,617086.3,617086.3,27398,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053713,1663839.00
02/25/2017 15:15,2,0.162,ACTIVE,213.29,300.87,59.975,1488053703,"201051344000582","219011344069620",20.54,-3.00,0,299.07,323.72,3.4,1.3,0.000,608898.5,608898.5,27579,0,0,0,L,1122011218,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053714,1663840.00
02/25/2017 15:15,2,0.193,ALERT,212.16,299.97,59.965,1488053703,"201051344000955","219011344069620",22.44,-1.50,0,298.47,358.28,4.4,2.3,0.000,624627.3,624627.3,27513,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053716,1663841.00
02/25/2017 15:15,2,0.000,ALERT,211.70,302.07,59.975,1488053703,"274151322000094","219011344069620",45.58,0.00,0,295.46,442.74,0.0,0.0,0.000,728291.0,728291.0,27916,0,0,0,L,1151911521,0,121.10,122.68,0002,-2,0,0,0,0,0,0,163,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053718,1663842.00
02/25/2017 15:15,2,0.229,ACTIVE,213.74,337.54,59.959,1488053703,"201051344000579","219011344069620",28.51,-0.50,0,332.73,343.55,6.6,4.5,0.009,634430.5,634430.5,27487,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053719,1663843.00
02/25/2017 15:15,2,0.170,ACTIVE,212.61,300.27,59.970,1488053703,"201051344000890","219011344069620",20.02,-1.00,0,298.47,302.98,3.5,1.4,0.000,620995.8,620995.8,27603,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053720,1663844.00
02/25/2017 15:15,2,0.188,ALERT,212.83,299.97,59.965,1488053703,"201051344000438","219011344069620",21.51,-2.00,0,298.47,343.85,4.1,2.0,0.000,622135.8,622135.8,27588,0,0,0,L,1122011218,0,122.68,121.55,0002,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053722,1663845.00
02/25/2017 15:15,2,0.201,ACTIVE,212.83,299.37,60.012,1488053703,"201051344000417","219011344069620",17.45,-1.50,0,297.57,301.47,3.6,1.5,0.000,602028.0,602028.0,27831,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053723,1663846.00
02/25/2017 15:15,2,0.850,ACTIVE,211.93,369.70,59.949,1488053703,"274151322000083","219011344069620",33.87,4.50,0,334.24,385.93,29.1,26.2,0.194,876469.3,876469.3,27006,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053724,1663847.00
02/25/2017 15:15,2,0.188,ACTIVE,212.38,348.36,59.970,1488053703,"274151322000076","219011344069620",32.26,3.30,0,334.84,380.22,6.2,4.0,0.027,934203.2,934203.2,27102,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053725,1663848.00
02/25/2017 15:15,2,0.072,ALERT,213.29,302.07,59.965,1488053703,"201051344000868","219011344069620",32.22,-3.50,0,299.97,314.40,2.4,0.4,0.000,617208.2,617208.2,27668,0,0,0,L,1122011218,0,121.33,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488053726,1663849.00
02/25/2017 15:15,2,0.152,ACTIVE,211.93,335.14,59.959,1488053703,"274151322000095","219011344069620",30.38,1.50,0,332.73,365.80,4.7,2.6,0.013,925308.6,925308.6,27217,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053727,1663850.00
02/25/2017 15:15,2,0.129,ACTIVE,213.29,301.47,59.970,1488053703,"201051344000988","219011344069620",18.09,-2.50,0,297.26,303.28,2.4,0.4,0.000,575354.4,575354.4,27702,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053728,1663851.00
02/25/2017 15:15,2,0.139,ACTIVE,212.38,299.07,59.970,1488053703,"201051344001025","219011344069620",19.76,-2.50,0,297.57,302.68,2.8,0.8,0.000,621789.3,621789.3,27776,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053729,1663852.00
02/25/2017 15:15,2,0.254,ACTIVE,213.51,337.54,59.970,1488053703,"201051344000458","219011344069620",30.73,0.00,0,333.93,363.09,7.9,5.7,0.018,627476.2,627476.2,27312,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053730,1663853.00
02/25/2017 15:15,2,0.441,ACTIVE,214.19,340.25,59.965,1488053703,"201051344000853","219011344069620",23.20,-2.00,0,334.54,348.06,10.4,8.1,0.053,627175.1,627175.1,27159,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053731,1663854.00
02/25/2017 15:15,2,0.162,ALERT,213.06,299.97,59.975,1488053703,"201051344000685","219011344069620",22.13,-2.00,0,298.17,342.65,3.7,1.6,0.000,622008.4,622008.4,27466,0,0,0,L,1122011218,0,123.14,121.33,0002,-4,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053733,1663855.00
02/25/2017 15:15,2,0.164,ALERT,212.83,299.37,59.996,1488053703,"201051344000917","219011344069620",21.55,-1.00,0,296.66,342.05,3.6,1.5,0.000,619242.6,619242.6,27449,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053735,1663856.00
02/25/2017 15:15,2,0.154,ALERT,213.29,336.94,59.981,1488053703,"201051344001145","219011344069620",26.98,-1.50,0,299.37,364.59,4.2,2.2,0.000,625905.7,625905.7,27311,0,0,0,L,1122011218,0,122.68,121.55,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053736,1663857.00
02/25/2017 15:15,2,0.170,ACTIVE,212.83,299.07,59.970,1488053703,"201051344000651","219011344069620",18.25,-3.50,0,297.57,301.47,3.2,1.1,0.000,616804.8,616804.8,27649,0,0,0,L,1122011218,0,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053737,1663858.00
02/25/2017 15:15,2,0.178,ACTIVE,211.70,354.37,59.975,1488053703,"274151322000088","219011344069620",32.72,3.70,0,333.03,377.22,5.9,3.8,0.040,840244.1,840244.1,27224,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053738,1663859.00
02/25/2017 15:15,2,0.098,ACTIVE,212.61,337.24,59.970,1488053703,"274151322000068","219011344069620",29.60,3.30,0,333.93,340.55,2.9,0.9,0.004,729146.4,729146.4,27817,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053739,1663860.00
02/25/2017 15:15,2,0.129,ACTIVE,212.38,299.97,59.981,1488053703,"201051344001135","219011344069620",19.30,-2.00,0,298.17,302.37,2.5,0.5,0.000,612204.4,612204.4,27698,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053740,1663861.00
02/25/2017 15:15,2,0.211,ACTIVE,213.51,337.54,59.959,1488053703,"201051344000594","219011344069620",28.73,-0.50,0,331.53,343.85,6.2,4.0,0.004,629469.2,629469.2,27564,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053741,1663862.00
02/25/2017 15:15,2,0.146,ALERT,212.61,299.37,59.986,1488053703,"201051344001203","219011344069620",19.78,-2.50,0,298.17,338.14,3.0,0.9,0.000,620383.6,620383.6,27709,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053743,1663863.00
02/25/2017 15:15,2,0.170,ACTIVE,211.93,338.74,59.986,1488053703,"274151322000054","219011344069620",31.25,3.30,0,332.73,387.14,5.4,3.3,0.027,857490.1,857490.1,27132,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053744,1663864.00
02/25/2017 15:15,2,0.131,ALERT,213.74,301.17,59.975,1488053703,"201051344000867","219011344069620",15.92,-2.00,0,298.77,308.99,2.1,0.1,0.000,616010.2,616010.2,27716,0,0,0,L,1122011218,0,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1488053745,1663865.00
02/25/2017 15:15,2,0.221,ALERT,212.61,299.97,59.986,1488053703,"201051344001093","219011344069620",22.42,-1.00,0,298.17,345.66,5.0,2.9,0.000,618049.5,618049.5,27551,0,0,0,L,1122011218,0,122.23,121.33,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053747,1663866.00
