ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 15:15,2,0.160,ACTIVE,213.51,338.44,59.981,1488053703,"201051344000900","219011344069620",30.06,-2.00,0,334.24,366.40,4.9,2.8,0.013,635409.1,635409.1,27068,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053748,1663867.00
02/25/2017 15:15,2,0.863,ACTIVE,213.74,377.82,59.975,1488053703,"201051344000648","219011344069620",34.91,-1.50,0,334.54,399.76,30.6,27.6,0.217,625118.5,625118.5,27151,0,0,0,L,1122011218,0,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053749,1663868.00
02/25/2017 15:15,2,0.289,ACTIVE,213.74,344.15,59.986,1488053703,"201051344000569","219011344069620",31.81,-1.00,0,334.84,385.93,9.4,7.1,0.031,636973.9,636973.9,27050,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053750,1663869.00
02/25/2017 15:15,2,0.246,ACTIVE,213.74,338.14,59.970,1488053703,"201051344000983","219011344069620",28.61,-1.50,0,333.93,354.07,7.1,5.0,0.018,628330.4,628330.4,27249,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053751,1663870.00
02/25/2017 15:15,2,0.160,ALERT,213.96,338.14,59.970,1488053703,"201051344001158","219011344069620",27.06,-2.50,0,299.07,353.77,4.5,2.4,0.000,616573.8,616573.8,27590,0,0,0,L,1122011218,0,121.78,122.46,0002,-3,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053753,1663871.00
02/25/2017 15:15,2,1.219,ACTIVE,214.19,344.45,59.975,1488053703,"201051344000576","219011344069620",21.29,-2.00,0,333.03,364.29,26.3,23.5,0.194,628007.9,628007.9,27124,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053753,1663872.00
02/25/2017 15:15,2,0.223,ACTIVE,211.93,346.26,59.981,1488053703,"274151322000087","219011344069620",31.97,6.00,0,333.63,385.63,7.2,5.1,0.018,829113.2,829113.2,27471,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488053754,1663873.00
02/25/2017 15:30,2,1.154,ACTIVE,214.19,365.49,59.944,1488054603,"201051344000645","219011344069620",33.30,0.00,0,335.14,390.74,39.0,35.7,0.287,627265.3,627265.3,27164,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054605,1663874.00
02/25/2017 15:30,2,0.156,ACTIVE,211.93,336.04,59.944,1488054603,"274151322000085","219011344069620",30.71,2.50,0,333.63,368.80,4.9,2.8,0.009,855773.9,855773.9,27179,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054605,1663875.00
02/25/2017 15:30,2,0.186,ALERT,214.41,323.72,59.944,1488054603,"201051344000633","219011344069620",25.74,-1.50,0,298.17,353.17,4.9,2.8,0.000,615823.6,615823.6,27677,0,0,0,L,1122011218,0,122.23,122.91,0002,-2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054607,1663876.00
02/25/2017 15:30,2,0.170,ALERT,213.96,302.37,59.959,1488054603,"201051344000469","219011344069620",13.78,-3.50,0,298.17,315.00,2.4,0.4,0.000,618741.1,618741.1,27642,0,0,0,L,1122011218,0,121.33,123.14,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1488054609,1663877.00
02/25/2017 15:30,2,0.146,ACTIVE,212.38,299.67,59.917,1488054603,"201051344000646","219011344069620",20.77,-1.50,0,296.66,301.17,3.1,1.1,0.000,613584.4,613584.4,27548,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054610,1663878.00
02/25/2017 15:30,2,0.432,ACTIVE,211.48,375.71,59.944,1488054603,"274151322000052","219011344069620",34.99,5.00,0,333.63,386.83,15.4,12.9,0.084,885069.0,885069.0,26952,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054611,1663879.00
02/25/2017 15:30,2,0.139,ACTIVE,212.61,299.67,59.954,1488054603,"201051344000585","219011344069620",19.24,-1.50,0,296.66,301.47,2.7,0.7,0.000,624206.9,624206.9,27709,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054612,1663880.00
02/25/2017 15:30,2,0.166,ALERT,212.38,299.97,59.959,1488054603,"201051344001230","219011344069620",22.05,-1.00,0,298.77,345.06,3.7,1.7,0.000,617086.9,617086.9,27400,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054614,1663881.00
02/25/2017 15:30,2,0.166,ACTIVE,213.06,300.57,59.949,1488054603,"201051344000582","219011344069620",21.37,-3.00,0,297.87,302.07,3.6,1.6,0.000,608898.9,608898.9,27580,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054614,1663882.00
02/25/2017 15:30,2,0.199,ALERT,212.16,299.67,59.949,1488054603,"201051344000955","219011344069620",22.94,-1.50,0,298.17,348.66,4.7,2.6,0.000,624628.1,624628.1,27515,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054616,1663883.00
02/25/2017 15:30,2,0.000,ALERT,211.70,297.57,59.949,1488054603,"274151322000094","219011344069620",45.56,0.00,0,295.46,436.13,0.0,0.0,0.000,728291.0,728291.0,27918,0,0,0,L,1151911521,0,121.10,122.91,0002,-2,0,0,0,0,0,0,65,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054618,1663884.00
02/25/2017 15:30,2,0.240,ALERT,213.96,337.54,59.949,1488054603,"201051344000579","219011344069620",28.43,0.00,0,300.27,342.65,6.9,4.8,0.009,634431.9,634431.9,27488,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054620,1663885.00
02/25/2017 15:30,2,0.174,ACTIVE,212.38,299.97,59.954,1488054603,"201051344000890","219011344069620",20.89,-1.00,0,297.87,302.37,3.7,1.7,0.000,620996.3,620996.3,27604,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054621,1663886.00
02/25/2017 15:30,2,0.189,ALERT,212.83,299.67,59.917,1488054603,"201051344000438","219011344069620",22.22,-2.00,0,297.87,336.94,4.3,2.2,0.000,622136.4,622136.4,27590,0,0,0,L,1122011218,0,122.68,121.55,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054623,1663887.00
02/25/2017 15:30,2,0.207,ACTIVE,212.83,299.07,59.954,1488054603,"201051344000417","219011344069620",18.25,-1.50,0,296.36,300.87,3.9,1.8,0.000,602028.4,602028.4,27832,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054624,1663888.00
02/25/2017 15:30,2,0.889,ACTIVE,211.93,367.90,59.954,1488054603,"274151322000083","219011344069620",33.77,4.50,0,333.03,385.33,30.4,27.4,0.199,876477.2,876477.2,27007,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054624,1663889.00
02/25/2017 15:30,2,0.191,ACTIVE,212.38,355.58,59.954,1488054603,"274151322000076","219011344069620",32.94,3.70,0,335.14,382.93,6.4,4.3,0.035,934204.4,934204.4,27103,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054625,1663890.00
02/25/2017 15:30,2,0.072,ALERT,213.51,302.37,59.954,1488054603,"201051344000868","219011344069620",32.26,-3.00,0,299.37,314.70,2.4,0.4,0.000,617208.3,617208.3,27670,0,0,0,L,1122011218,0,121.55,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1488054627,1663891.00
02/25/2017 15:30,2,0.160,ACTIVE,211.93,336.34,59.954,1488054603,"274151322000095","219011344069620",30.71,2.00,0,333.03,362.49,5.0,2.9,0.022,925309.5,925309.5,27218,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054628,1663892.00
02/25/2017 15:30,2,0.133,ACTIVE,213.51,301.77,59.954,1488054603,"201051344000988","219011344069620",18.21,-2.50,0,296.66,303.28,2.5,0.5,0.000,575354.6,575354.6,27703,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054629,1663893.00
02/25/2017 15:30,2,0.143,ACTIVE,212.38,298.77,59.944,1488054603,"201051344001025","219011344069620",20.91,-2.50,0,296.66,301.77,3.0,1.0,0.000,621789.7,621789.7,27777,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054630,1663894.00
02/25/2017 15:30,2,0.260,ACTIVE,213.74,341.45,59.981,1488054603,"201051344000458","219011344069620",31.63,0.50,0,333.03,373.61,8.3,6.1,0.018,627477.9,627477.9,27313,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054631,1663895.00
02/25/2017 15:30,2,0.418,ACTIVE,214.41,371.81,59.954,1488054603,"201051344000853","219011344069620",34.65,-1.50,0,334.54,387.74,14.7,12.3,0.071,627177.8,627177.8,27160,0,0,0,L,1122011218,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054632,1663896.00
02/25/2017 15:30,2,0.193,ACTIVE,212.83,299.67,59.959,1488054603,"201051344000685","219011344069620",19.62,-1.50,0,297.57,331.23,3.9,1.8,0.000,622008.9,622008.9,27468,0,0,0,L,1122011218,0,123.14,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054633,1663897.00
02/25/2017 15:30,2,0.160,ALERT,212.83,299.37,59.944,1488054603,"201051344000917","219011344069620",22.90,-0.50,0,296.36,350.47,3.8,1.7,0.000,619243.2,619243.2,27451,0,0,0,L,1122011218,0,122.23,121.78,0002,-3,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054635,1663898.00
02/25/2017 15:30,2,0.158,ACTIVE,213.06,336.64,59.949,1488054603,"201051344001145","219011344069620",27.39,-0.50,0,298.17,339.34,4.4,2.3,0.004,625906.4,625906.4,27313,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054637,1663899.00
02/25/2017 15:30,2,0.174,ACTIVE,212.83,299.07,59.954,1488054603,"201051344000651","219011344069620",19.44,-3.50,0,296.36,300.87,3.5,1.4,0.000,616805.2,616805.2,27650,0,0,0,L,1122011218,0,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054637,1663900.00
02/25/2017 15:30,2,0.184,ACTIVE,211.48,360.08,59.944,1488054603,"274151322000088","219011344069620",33.54,3.70,0,333.63,375.41,6.3,4.1,0.022,840245.4,840245.4,27225,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054638,1663901.00
02/25/2017 15:30,2,0.104,ACTIVE,212.38,337.54,59.944,1488054603,"274151322000068","219011344069620",29.80,3.30,0,323.11,348.66,3.1,1.1,0.004,729146.8,729146.8,27818,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054639,1663902.00
02/25/2017 15:30,2,0.221,ALERT,213.51,338.44,59.975,1488054603,"201051344000594","219011344069620",29.48,-0.50,0,299.07,346.86,6.6,4.4,0.013,629470.4,629470.4,27565,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054642,1663903.00
02/25/2017 15:30,2,0.152,ACTIVE,212.61,299.37,59.954,1488054603,"201051344001203","219011344069620",20.59,-2.50,0,296.96,302.98,3.2,1.2,0.000,620383.9,620383.9,27711,0,0,0,L,1122011218,0,122.91,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054643,1663904.00
02/25/2017 15:30,2,0.178,ACTIVE,211.48,348.66,59.944,1488054603,"274151322000054","219011344069620",32.38,3.30,0,333.63,383.23,5.8,3.7,0.022,857491.3,857491.3,27133,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054644,1663905.00
02/25/2017 15:30,2,0.131,ACTIVE,213.74,301.47,59.922,1488054603,"201051344000867","219011344069620",16.90,-2.00,0,298.17,303.88,2.2,0.2,0.000,616010.3,616010.3,27718,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054645,1663906.00
02/25/2017 15:30,2,0.223,ALERT,212.38,299.67,59.954,1488054603,"201051344001093","219011344069620",22.86,-0.50,0,297.87,350.47,5.2,3.1,0.000,618050.4,618050.4,27553,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054646,1663907.00
02/25/2017 15:30,2,0.164,ACTIVE,213.74,339.04,59.938,1488054603,"201051344000900","219011344069620",30.28,-2.00,0,332.73,358.28,5.0,2.9,0.018,635410.0,635410.0,27069,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054647,1663908.00
02/25/2017 15:30,2,0.900,ACTIVE,213.96,375.41,59.949,1488054603,"201051344000648","219011344069620",34.61,-1.00,0,333.63,397.96,31.6,28.5,0.221,625126.6,625126.6,27152,0,0,0,L,1122011218,0,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054648,1663909.00
02/25/2017 15:30,2,0.295,ACTIVE,213.96,350.47,59.944,1488054603,"201051344000569","219011344069620",32.54,-0.50,0,334.54,384.43,9.8,7.5,0.035,636976.0,636976.0,27051,0,0,0,L,1122011218,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054649,1663910.00
02/25/2017 15:30,2,0.238,ACTIVE,213.96,338.44,59.954,1488054603,"201051344000983","219011344069620",31.23,-1.00,0,332.43,360.08,7.6,5.4,0.022,628331.9,628331.9,27250,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054650,1663911.00
02/25/2017 15:30,2,0.182,ACTIVE,214.19,334.54,59.949,1488054603,"201051344001158","219011344069620",24.93,-2.00,0,299.07,348.36,4.6,2.5,0.000,616574.5,616574.5,27592,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054651,1663912.00
02/25/2017 15:30,2,1.266,ACTIVE,214.41,345.06,59.949,1488054603,"201051344000576","219011344069620",20.99,-1.50,0,333.33,360.69,26.9,24.1,0.203,628014.8,628014.8,27125,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054652,1663913.00
02/25/2017 15:30,2,0.225,ACTIVE,211.93,347.16,59.928,1488054603,"274151322000087","219011344069620",32.28,6.30,0,333.63,384.13,7.3,5.1,0.018,829114.8,829114.8,27472,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054653,1663914.00
02/25/2017 15:30,2,0.131,ACTIVE,212.16,299.37,59.949,1488054603,"201051344001135","219011344069620",20.28,-2.00,0,298.17,301.47,2.7,0.7,0.000,612204.6,612204.6,27700,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488054654,1663915.00
02/25/2017 15:45,2,1.084,ACTIVE,214.19,364.29,59.970,1488055504,"201051344000645","219011344069620",33.24,0.00,0,334.54,388.94,36.5,33.3,0.270,627274.9,627274.9,27165,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055505,1663916.00
02/25/2017 15:45,2,0.146,ACTIVE,212.16,336.34,59.959,1488055504,"274151322000085","219011344069620",30.55,2.50,0,332.13,363.99,4.6,2.5,0.013,855774.8,855774.8,27180,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055506,1663917.00
02/25/2017 15:45,2,0.182,ALERT,213.96,301.47,59.954,1488055504,"201051344000633","219011344069620",23.85,-1.50,0,297.26,360.99,4.4,2.3,0.000,615824.4,615824.4,27679,0,0,0,L,1122011218,0,122.23,122.91,0002,-1,0,0,0,0,0,0,10,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055507,1663918.00
02/25/2017 15:45,2,0.102,ALERT,213.51,301.47,59.954,1488055504,"201051344000469","219011344069620",32.46,-3.50,0,297.57,315.00,3.4,1.3,0.000,618741.3,618741.3,27644,0,0,0,L,1122011218,0,121.10,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1488055509,1663919.00
02/25/2017 15:45,2,0.139,ACTIVE,212.61,299.97,59.944,1488055504,"201051344000646","219011344069620",19.34,-1.50,0,296.66,301.47,2.8,0.7,0.000,613584.7,613584.7,27549,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055510,1663920.00
02/25/2017 15:45,2,0.410,ACTIVE,211.70,374.51,59.949,1488055504,"274151322000052","219011344069620",34.85,5.00,0,333.63,385.33,14.4,12.0,0.071,885072.4,885072.4,26953,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055511,1663921.00
02/25/2017 15:45,2,0.133,ACTIVE,212.83,299.97,59.954,1488055504,"201051344000585","219011344069620",17.18,-1.00,0,296.66,301.77,2.3,0.3,0.000,624207.1,624207.1,27710,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055512,1663922.00
02/25/2017 15:45,2,0.158,ALERT,212.61,300.27,59.954,1488055504,"201051344001230","219011344069620",21.33,-1.00,0,297.57,349.26,3.4,1.4,0.000,617087.3,617087.3,27402,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055514,1663923.00
02/25/2017 15:45,2,0.160,ACTIVE,213.29,300.57,59.959,1488055504,"201051344000582","219011344069620",19.96,-2.50,0,297.87,302.68,3.2,1.2,0.000,608899.3,608899.3,27581,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055515,1663924.00
02/25/2017 15:45,2,0.193,ALERT,212.38,299.97,59.917,1488055504,"201051344000955","219011344069620",22.19,-1.00,0,297.26,350.77,4.4,2.3,0.000,624628.8,624628.8,27517,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055516,1663925.00
02/25/2017 15:45,2,0.000,ALERT,211.70,296.96,59.944,1488055504,"274151322000094","219011344069620",45.38,0.50,0,294.86,436.13,0.0,0.0,0.000,728291.0,728291.0,27920,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,105,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055518,1663926.00
02/25/2017 15:45,2,0.252,ACTIVE,213.29,336.94,59.954,1488055504,"201051344000579","219011344069620",25.90,-0.50,0,300.27,342.35,6.6,4.5,0.004,634433.1,634433.1,27490,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055519,1663927.00
02/25/2017 15:45,2,0.168,ACTIVE,212.61,299.97,59.949,1488055504,"201051344000890","219011344069620",19.52,-1.00,0,297.87,302.68,3.4,1.3,0.000,620996.8,620996.8,27605,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055520,1663928.00
02/25/2017 15:45,2,0.184,ACTIVE,212.83,299.67,59.938,1488055504,"201051344000438","219011344069620",21.11,-1.50,0,297.57,302.07,3.9,1.9,0.000,622137.0,622137.0,27592,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055521,1663929.00
02/25/2017 15:45,2,0.201,ACTIVE,213.06,299.07,59.912,1488055504,"201051344000417","219011344069620",16.94,-1.00,0,296.66,301.17,3.5,1.4,0.000,602028.9,602028.9,27833,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055522,1663930.00
02/25/2017 15:45,2,0.828,ACTIVE,211.93,367.60,59.949,1488055504,"274151322000083","219011344069620",33.72,4.50,0,333.63,382.93,28.4,25.4,0.186,876484.6,876484.6,27008,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055523,1663931.00
02/25/2017 15:45,2,0.186,ACTIVE,212.61,345.36,59.975,1488055504,"274151322000076","219011344069620",32.05,4.00,0,335.14,380.22,6.0,3.9,0.022,934205.6,934205.6,27104,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055524,1663932.00
02/25/2017 15:45,2,0.074,ALERT,213.29,301.77,59.949,1488055504,"201051344000868","219011344069620",32.05,-3.00,0,299.07,315.00,2.5,0.5,0.000,617208.3,617208.3,27672,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488055526,1663933.00
02/25/2017 15:45,2,0.150,ACTIVE,211.93,335.74,59.938,1488055504,"274151322000095","219011344069620",30.30,2.00,0,331.83,358.88,4.6,2.5,0.018,925310.4,925310.4,27219,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055527,1663934.00
02/25/2017 15:45,2,0.125,ACTIVE,213.06,301.17,59.938,1488055504,"201051344000988","219011344069620",17.79,-2.00,0,296.06,303.28,2.3,0.3,0.000,575354.7,575354.7,27704,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055527,1663935.00
02/25/2017 15:45,2,0.137,ACTIVE,212.61,298.77,59.938,1488055504,"201051344001025","219011344069620",19.24,-2.50,0,296.66,302.37,2.7,0.7,0.000,621790.0,621790.0,27778,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055528,1663936.00
02/25/2017 15:45,2,0.252,ACTIVE,213.29,336.64,59.944,1488055504,"201051344000458","219011344069620",30.79,1.00,0,333.33,373.31,7.9,5.7,0.013,627479.6,627479.6,27314,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055529,1663937.00
02/25/2017 15:45,2,0.398,ACTIVE,213.96,372.41,59.944,1488055504,"201051344000853","219011344069620",34.75,-0.50,0,336.34,388.34,14.1,11.7,0.066,627181.1,627181.1,27161,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055530,1663938.00
02/25/2017 15:45,2,0.160,ACTIVE,213.06,299.67,59.949,1488055504,"201051344000685","219011344069620",21.93,-1.50,0,297.26,301.77,3.6,1.5,0.000,622009.4,622009.4,27469,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055531,1663939.00
02/25/2017 15:45,2,0.158,ALERT,212.83,299.07,59.944,1488055504,"201051344000917","219011344069620",22.24,0.00,0,296.06,358.28,3.6,1.5,0.000,619243.7,619243.7,27453,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055533,1663940.00
02/25/2017 15:45,2,0.152,ALERT,213.06,335.14,59.922,1488055504,"201051344001145","219011344069620",26.64,-0.50,0,298.17,340.25,4.1,2.1,0.000,625907.0,625907.0,27314,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055535,1663941.00
02/25/2017 15:45,2,0.166,ACTIVE,212.83,299.07,59.944,1488055504,"201051344000651","219011344069620",17.69,-3.00,0,296.66,301.17,3.0,1.0,0.000,616805.6,616805.6,27651,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055536,1663942.00
02/25/2017 15:45,2,0.176,ACTIVE,211.48,349.56,59.944,1488055504,"274151322000088","219011344069620",32.54,3.70,0,333.33,377.82,5.8,3.7,0.013,840246.5,840246.5,27226,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055537,1663943.00
02/25/2017 15:45,2,0.096,ACTIVE,212.38,337.24,59.944,1488055504,"274151322000068","219011344069620",29.56,3.70,0,328.52,344.15,2.9,0.9,0.009,729147.1,729147.1,27819,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055538,1663944.00
02/25/2017 15:45,2,0.127,ACTIVE,212.38,299.67,59.944,1488055504,"201051344001135","219011344069620",18.83,-1.50,0,297.26,302.37,2.5,0.4,0.000,612204.8,612204.8,27701,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055538,1663945.00
02/25/2017 15:45,2,0.227,ACTIVE,213.06,337.54,59.965,1488055504,"201051344000594","219011344069620",27.00,-0.50,0,311.09,361.89,6.2,4.1,0.009,629471.7,629471.7,27567,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055539,1663946.00
02/25/2017 15:45,2,0.145,ACTIVE,212.83,299.37,59.949,1488055504,"201051344001203","219011344069620",19.34,-2.00,0,296.96,303.28,2.8,0.8,0.000,620384.2,620384.2,27712,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055540,1663947.00
02/25/2017 15:45,2,0.168,ACTIVE,211.70,336.94,59.933,1488055504,"274151322000054","219011344069620",30.95,3.70,0,333.03,381.12,5.3,3.2,0.022,857492.4,857492.4,27134,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055541,1663948.00
02/25/2017 15:45,2,0.129,ACTIVE_NO_POWER,213.51,300.57,59.944,1488055504,"201051344000867","219011344069620",15.27,-2.00,0,297.57,303.58,2.0,0.0,0.000,616010.4,616010.4,27719,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055542,1663949.00
02/25/2017 15:45,2,0.217,ALERT,212.61,299.67,59.944,1488055504,"201051344001093","219011344069620",22.17,-0.50,0,296.96,352.57,4.9,2.8,0.000,618051.2,618051.2,27555,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055544,1663950.00
02/25/2017 15:45,2,0.156,ACTIVE,213.51,338.14,59.954,1488055504,"201051344000900","219011344069620",29.72,-2.00,0,331.53,355.28,4.8,2.7,0.018,635410.8,635410.8,27070,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055545,1663951.00
02/25/2017 15:45,2,0.857,ACTIVE,213.74,374.51,59.907,1488055504,"201051344000648","219011344069620",34.61,-0.50,0,333.33,396.15,30.1,27.1,0.208,625134.3,625134.3,27153,0,0,0,L,1122011218,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055546,1663952.00
02/25/2017 15:45,2,0.287,ACTIVE,213.74,343.55,59.949,1488055504,"201051344000569","219011344069620",31.79,-0.50,0,334.84,382.93,9.3,7.1,0.031,636978.0,636978.0,27052,0,0,0,L,1122011218,0,121.33,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055547,1663953.00
02/25/2017 15:45,2,0.229,ACTIVE,213.51,337.24,59.954,1488055504,"201051344000983","219011344069620",31.01,-1.00,0,331.53,378.72,7.2,5.0,0.018,628333.4,628333.4,27251,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055547,1663954.00
02/25/2017 15:45,2,0.160,ALERT,213.51,330.33,59.949,1488055504,"201051344001158","219011344069620",26.08,-2.00,0,299.07,350.17,4.3,2.2,0.000,616575.2,616575.2,27593,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055549,1663955.00
02/25/2017 15:45,2,1.184,ACTIVE,213.96,343.85,59.959,1488055504,"201051344000576","219011344069620",20.87,-1.50,0,333.63,359.78,25.0,22.2,0.186,628021.3,628021.3,27126,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055550,1663956.00
02/25/2017 15:45,2,0.217,ACTIVE,211.93,340.85,59.954,1488055504,"274151322000087","219011344069620",31.55,6.30,0,334.24,382.03,7.0,4.8,0.022,829116.2,829116.2,27473,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488055551,1663957.00
02/25/2017 16:00,2,1.400,ACTIVE,213.96,365.49,59.975,1488056403,"201051344000645","219011344069620",33.08,0.50,0,333.93,394.35,46.9,43.4,0.371,627284.5,627284.5,27166,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056404,1663958.00
02/25/2017 16:00,2,0.186,ACTIVE,211.70,358.28,59.996,1488056403,"274151322000085","219011344069620",33.40,2.50,0,333.33,376.31,6.2,4.1,0.018,855775.5,855775.5,27181,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056405,1663959.00
02/25/2017 16:00,2,0.199,ALERT,214.19,339.95,59.981,1488056403,"201051344000633","219011344069620",28.09,-1.50,0,298.17,363.09,5.7,3.6,0.000,615825.1,615825.1,27681,0,0,0,L,1122011218,0,122.23,122.91,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056407,1663960.00
02/25/2017 16:00,2,0.180,ALERT,213.51,301.47,59.986,1488056403,"201051344000469","219011344069620",18.03,-3.50,0,296.96,315.60,3.3,1.3,0.000,618741.6,618741.6,27646,0,0,0,L,1122011218,0,121.10,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1488056408,1663961.00
02/25/2017 16:00,2,0.156,ALERT,212.38,299.97,59.970,1488056403,"201051344000646","219011344069620",22.40,-1.50,0,297.57,336.04,3.6,1.5,0.000,613585.0,613585.0,27550,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056410,1663962.00
02/25/2017 16:00,2,0.523,ACTIVE,211.70,378.12,59.965,1488056403,"274151322000052","219011344069620",35.09,5.50,0,329.73,389.54,18.6,16.0,0.115,885076.0,885076.0,26954,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056411,1663963.00
02/25/2017 16:00,2,0.146,ACTIVE,212.38,299.67,60.018,1488056403,"201051344000585","219011344069620",21.15,-1.50,0,297.57,302.07,3.2,1.1,0.000,624207.3,624207.3,27711,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056412,1663964.00
02/25/2017 16:00,2,0.174,ACTIVE,212.16,322.51,59.970,1488056403,"201051344001230","219011344069620",24.19,-1.00,0,298.47,346.56,4.3,2.2,0.000,617087.8,617087.8,27404,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056413,1663965.00
02/25/2017 16:00,2,0.201,ACTIVE,212.83,300.27,59.975,1488056403,"201051344000582","219011344069620",18.94,-2.50,0,298.77,302.68,3.9,1.8,0.000,608899.7,608899.7,27582,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056414,1663966.00
02/25/2017 16:00,2,0.230,ALERT,212.16,314.40,60.028,1488056403,"201051344000955","219011344069620",22.78,-1.00,0,298.17,344.76,5.3,3.2,0.000,624629.6,624629.6,27519,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056416,1663967.00
02/25/2017 16:00,2,0.064,ALERT,211.70,336.64,59.996,1488056403,"274151322000094","219011344069620",28.69,0.50,0,295.76,436.13,1.9,0.0,0.000,728291.1,728291.1,27922,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,157,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056417,1663968.00
02/25/2017 16:00,2,0.250,ALERT,213.74,337.54,60.023,1488056403,"201051344000579","219011344069620",30.14,0.00,0,299.37,354.67,7.7,5.5,0.013,634434.4,634434.4,27491,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056419,1663969.00
02/25/2017 16:00,2,0.180,ALERT,212.16,299.97,59.954,1488056403,"201051344000890","219011344069620",22.11,-1.00,0,298.47,336.34,4.0,2.0,0.000,620997.2,620997.2,27606,0,0,0,L,1122011218,0,122.23,120.65,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056421,1663970.00
02/25/2017 16:00,2,0.193,ALERT,212.38,299.37,59.981,1488056403,"201051344000438","219011344069620",23.22,-1.50,0,298.17,351.97,4.6,2.5,0.000,622137.6,622137.6,27593,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056423,1663971.00
02/25/2017 16:00,2,0.207,ACTIVE,212.38,299.07,59.981,1488056403,"201051344000417","219011344069620",19.08,-1.00,0,297.57,301.17,4.0,2.0,0.000,602029.3,602029.3,27834,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056424,1663972.00
02/25/2017 16:00,2,1.002,ACTIVE,211.93,371.21,59.949,1488056403,"274151322000083","219011344069620",33.75,5.00,0,333.33,388.34,34.3,31.2,0.230,876492.0,876492.0,27009,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056425,1663973.00
02/25/2017 16:00,2,0.203,ACTIVE,212.38,370.60,59.954,1488056403,"274151322000076","219011344069620",34.69,4.00,0,334.54,387.14,7.1,5.0,0.031,934206.7,934206.7,27105,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056426,1663974.00
02/25/2017 16:00,2,0.074,ALERT,213.29,302.07,59.975,1488056403,"201051344000868","219011344069620",32.48,-3.00,0,299.37,314.70,2.5,0.5,0.000,617208.4,617208.4,27674,0,0,0,L,1122011218,0,121.33,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488056428,1663975.00
02/25/2017 16:00,2,0.178,ACTIVE,211.70,345.36,59.975,1488056403,"274151322000095","219011344069620",31.97,2.50,0,333.03,369.10,5.7,3.6,0.018,925311.2,925311.2,27220,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056428,1663976.00
02/25/2017 16:00,2,0.131,ACTIVE,213.06,301.47,59.975,1488056403,"201051344000988","219011344069620",19.36,-2.00,0,296.66,303.28,2.6,0.6,0.000,575354.8,575354.8,27705,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056429,1663977.00
02/25/2017 16:00,2,0.146,ALERT,211.93,298.47,59.959,1488056403,"201051344001025","219011344069620",21.81,-2.50,0,297.57,336.34,3.2,1.2,0.000,621790.2,621790.2,27779,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056431,1663978.00
02/25/2017 16:00,2,0.277,ACTIVE,213.29,342.65,59.981,1488056403,"201051344000458","219011344069620",31.75,1.00,0,332.13,374.51,8.9,6.7,0.022,627481.2,627481.2,27315,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056432,1663979.00
02/25/2017 16:00,2,0.521,ACTIVE,213.96,378.72,60.002,1488056403,"201051344000853","219011344069620",35.31,0.00,0,335.14,401.86,18.7,16.1,0.110,627184.7,627184.7,27162,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056433,1663980.00
02/25/2017 16:00,2,0.170,ALERT,212.38,299.37,59.986,1488056403,"201051344000685","219011344069620",23.20,-1.50,0,297.87,354.07,4.0,2.0,0.000,622009.9,622009.9,27470,0,0,0,L,1122011218,0,122.91,121.10,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056435,1663981.00
02/25/2017 16:00,2,0.164,ALERT,212.38,316.80,59.996,1488056403,"201051344000917","219011344069620",24.49,0.00,0,296.66,352.87,4.1,2.0,0.000,619244.2,619244.2,27455,0,0,0,L,1122011218,0,122.23,121.55,0002,-4,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056436,1663982.00
02/25/2017 16:00,2,0.162,ALERT,212.61,336.34,59.986,1488056403,"201051344001145","219011344069620",27.69,-0.50,0,297.57,356.18,4.6,2.5,0.004,625907.7,625907.7,27316,0,0,0,L,1122011218,0,122.46,121.10,0002,-1,0,0,0,0,0,0,7,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056439,1663983.00
02/25/2017 16:00,2,0.176,ACTIVE,212.16,298.47,59.991,1488056403,"201051344000651","219011344069620",20.16,-3.00,0,297.26,301.47,3.6,1.6,0.000,616805.9,616805.9,27652,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056439,1663984.00
02/25/2017 16:00,2,0.197,ACTIVE,211.25,363.99,59.991,1488056403,"274151322000088","219011344069620",33.85,3.70,0,333.03,379.62,6.8,4.6,0.031,840247.6,840247.6,27227,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056440,1663985.00
02/25/2017 16:00,2,0.111,ACTIVE,212.38,336.64,59.996,1488056403,"274151322000068","219011344069620",29.94,3.70,0,322.21,349.26,3.4,1.3,0.009,729147.5,729147.5,27820,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056441,1663986.00
02/25/2017 16:00,2,0.135,ALERT,211.93,299.07,59.996,1488056403,"201051344001135","219011344069620",20.79,-2.00,0,298.17,336.04,2.9,0.8,0.000,612205.1,612205.1,27702,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056443,1663987.00
02/25/2017 16:00,2,0.242,ALERT,213.06,337.84,60.002,1488056403,"201051344000594","219011344069620",29.30,-0.50,0,298.77,357.38,7.2,5.1,0.013,629472.9,629472.9,27568,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056445,1663988.00
02/25/2017 16:00,2,0.162,ACTIVE,212.16,298.77,59.996,1488056403,"201051344001203","219011344069620",19.42,-2.00,0,297.87,303.58,3.2,1.2,0.000,620384.5,620384.5,27713,0,0,0,L,1122011218,0,122.68,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056446,1663989.00
02/25/2017 16:00,2,0.188,ACTIVE,211.48,358.88,60.023,1488056403,"274151322000054","219011344069620",33.48,3.70,0,329.13,385.33,6.4,4.2,0.018,857493.5,857493.5,27135,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056447,1663990.00
02/25/2017 16:00,2,0.135,ALERT,213.51,300.57,60.028,1488056403,"201051344000867","219011344069620",17.65,-2.00,0,298.17,308.99,2.5,0.4,0.000,616010.6,616010.6,27720,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1488056448,1663991.00
02/25/2017 16:00,2,0.223,ALERT,212.16,299.37,60.007,1488056403,"201051344001093","219011344069620",22.96,-0.50,0,297.57,356.18,5.2,3.1,0.000,618052.1,618052.1,27557,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056450,1663992.00
02/25/2017 16:00,2,0.174,ACTIVE,213.29,338.14,59.981,1488056403,"201051344000900","219011344069620",29.86,-1.50,0,329.73,357.38,5.3,3.2,0.018,635411.6,635411.6,27071,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056451,1663993.00
02/25/2017 16:00,2,0.973,ACTIVE,213.51,374.81,60.007,1488056403,"201051344000648","219011344069620",34.47,-1.00,0,333.33,401.26,33.9,30.8,0.252,625142.3,625142.3,27154,0,0,0,L,1122011218,0,121.10,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056452,1663994.00
02/25/2017 16:00,2,0.301,ACTIVE,213.29,353.77,60.028,1488056403,"201051344000569","219011344069620",32.86,0.00,0,333.93,388.04,10.1,7.8,0.040,636980.1,636980.1,27053,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056453,1663995.00
02/25/2017 16:00,2,0.252,ACTIVE,213.29,366.40,59.991,1488056403,"201051344000983","219011344069620",34.17,-0.50,0,331.23,386.83,8.8,6.5,0.027,628335.0,628335.0,27252,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056454,1663996.00
02/25/2017 16:00,2,0.176,ALERT,213.51,337.54,60.007,1488056403,"201051344001158","219011344069620",26.16,-2.00,0,298.77,356.18,4.7,2.6,0.000,616575.9,616575.9,27595,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,8,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056456,1663997.00
02/25/2017 16:00,2,1.270,ACTIVE,213.96,344.15,60.007,1488056403,"201051344000576","219011344069620",21.15,-1.50,0,333.03,364.59,27.2,24.4,0.203,628027.8,628027.8,27127,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056456,1663998.00
02/25/2017 16:00,2,0.229,ACTIVE,211.70,351.07,60.002,1488056403,"274151322000087","219011344069620",32.54,6.70,0,333.63,388.64,7.5,5.3,0.027,829117.6,829117.6,27474,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488056457,1663999.00
02/25/2017 16:15,2,1.348,ACTIVE,214.19,364.59,59.949,1488057304,"201051344000645","219011344069620",33.00,0.00,0,336.04,386.23,45.1,41.6,0.354,627293.7,627293.7,27167,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057305,1664000.00
02/25/2017 16:15,2,0.178,ACTIVE,211.93,350.77,59.949,1488057304,"274151322000085","219011344069620",32.58,2.50,0,333.33,361.59,5.9,3.8,0.022,855776.3,855776.3,27182,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057306,1664001.00
02/25/2017 16:15,2,0.195,ALERT,214.19,359.78,59.949,1488057304,"201051344000633","219011344069620",29.18,-1.50,0,296.96,360.38,5.8,3.7,0.000,615825.8,615825.8,27683,0,0,0,L,1122011218,0,122.23,122.68,0002,-2,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057307,1664002.00
02/25/2017 16:15,2,0.180,ALERT,213.74,301.77,59.949,1488057304,"201051344000469","219011344069620",17.41,-3.50,0,297.87,315.30,3.2,1.1,0.000,618741.8,618741.8,27648,0,0,0,L,1122011218,0,121.33,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1488057309,1664003.00
02/25/2017 16:15,2,0.172,ACTIVE,212.38,299.37,59.954,1488057304,"201051344000646","219011344069620",20.08,-1.50,0,297.26,305.98,3.5,1.5,0.000,613585.2,613585.2,27552,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057310,1664004.00
02/25/2017 16:15,2,0.521,ACTIVE,211.93,380.82,59.938,1488057304,"274151322000052","219011344069620",35.31,5.00,0,333.03,384.43,18.6,16.0,0.110,885079.4,885079.4,26955,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057311,1664005.00
02/25/2017 16:15,2,0.148,ACTIVE,212.61,299.67,59.954,1488057304,"201051344000585","219011344069620",21.23,-1.00,0,296.96,305.68,3.2,1.2,0.000,624207.5,624207.5,27712,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057312,1664006.00
02/25/2017 16:15,2,0.203,ALERT,212.38,299.67,59.954,1488057304,"201051344001230","219011344069620",19.76,-1.50,0,297.57,334.24,4.1,2.0,0.000,617088.2,617088.2,27405,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057314,1664007.00
02/25/2017 16:15,2,0.174,ACTIVE,213.06,300.27,59.949,1488057304,"201051344000582","219011344069620",22.80,-2.50,0,298.47,306.58,4.0,2.0,0.000,608900.1,608900.1,27583,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057315,1664008.00
02/25/2017 16:15,2,0.234,ALERT,212.16,300.57,60.007,1488057304,"201051344000955","219011344069620",21.83,-1.50,0,297.26,338.14,5.2,3.1,0.000,624630.2,624630.2,27521,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057317,1664009.00
