ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 16:15,2,0.066,ALERT,211.70,345.36,59.970,1488057304,"274151322000094","219011344069620",29.40,0.00,0,295.46,436.13,1.9,0.0,0.000,728291.1,728291.1,27924,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,158,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057318,1664010.00
02/25/2017 16:15,2,0.258,ACTIVE,213.74,337.84,59.944,1488057304,"201051344000579","219011344069620",29.88,-0.50,0,325.82,351.67,7.8,5.6,0.018,634435.6,634435.6,27493,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057319,1664011.00
02/25/2017 16:15,2,0.180,ACTIVE,212.16,299.97,59.933,1488057304,"201051344000890","219011344069620",22.28,-1.00,0,298.17,306.88,4.1,2.0,0.000,620997.6,620997.6,27608,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057320,1664012.00
02/25/2017 16:15,2,0.197,ACTIVE,212.61,299.37,59.959,1488057304,"201051344000438","219011344069620",23.42,-2.00,0,297.87,305.98,4.7,2.6,0.000,622138.1,622138.1,27595,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057321,1664013.00
02/25/2017 16:15,2,0.207,ACTIVE,212.61,299.07,59.917,1488057304,"201051344000417","219011344069620",19.32,-1.00,0,297.26,305.68,4.1,2.0,0.000,602029.7,602029.7,27835,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057322,1664014.00
02/25/2017 16:15,2,1.035,ACTIVE,211.93,367.00,59.949,1488057304,"274151322000083","219011344069620",33.87,4.50,0,332.13,381.12,35.6,32.5,0.239,876498.9,876498.9,27010,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057323,1664015.00
02/25/2017 16:15,2,0.207,ACTIVE,212.61,375.11,59.954,1488057304,"274151322000076","219011344069620",35.03,3.70,0,334.54,376.62,7.3,5.2,0.027,934207.8,934207.8,27106,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057324,1664016.00
02/25/2017 16:15,2,0.074,ALERT,213.51,302.07,59.954,1488057304,"201051344000868","219011344069620",32.62,-3.00,0,299.67,315.90,2.5,0.5,0.000,617208.5,617208.5,27676,0,0,0,L,1122011218,0,121.55,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488057326,1664017.00
02/25/2017 16:15,2,0.186,ACTIVE,211.93,350.47,59.959,1488057304,"274151322000095","219011344069620",32.64,2.00,0,333.03,353.77,6.1,4.0,0.018,925311.9,925311.9,27221,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057326,1664018.00
02/25/2017 16:15,2,0.129,ACTIVE,213.51,301.77,59.965,1488057304,"201051344000988","219011344069620",19.62,-2.00,0,297.26,302.68,2.6,0.6,0.000,575354.9,575354.9,27706,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057327,1664019.00
02/25/2017 16:15,2,0.152,ACTIVE,212.38,298.77,59.959,1488057304,"201051344001025","219011344069620",22.58,-2.50,0,296.66,305.98,3.5,1.5,0.000,621790.5,621790.5,27781,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057328,1664020.00
02/25/2017 16:15,2,0.277,ACTIVE,213.51,363.99,59.949,1488057304,"201051344000458","219011344069620",33.97,0.50,0,333.03,366.70,9.6,7.3,0.027,627482.8,627482.8,27316,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057329,1664021.00
02/25/2017 16:15,2,0.564,ACTIVE,214.19,371.51,59.954,1488057304,"201051344000853","219011344069620",34.49,-0.50,0,335.14,391.34,19.7,17.1,0.106,627188.5,627188.5,27163,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057330,1664022.00
02/25/2017 16:15,2,0.209,ACTIVE,212.83,299.37,59.959,1488057304,"201051344000685","219011344069620",20.46,-1.50,0,297.26,306.28,4.4,2.3,0.000,622010.4,622010.4,27472,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057331,1664023.00
02/25/2017 16:15,2,0.172,ALERT,212.61,328.52,59.975,1488057304,"201051344000917","219011344069620",25.27,0.00,0,296.36,338.74,4.5,2.4,0.000,619244.6,619244.6,27457,0,0,0,L,1122011218,0,122.23,121.55,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057333,1664024.00
02/25/2017 16:15,2,0.168,ACTIVE,212.61,336.04,59.949,1488057304,"201051344001145","219011344069620",28.17,-1.00,0,297.57,342.35,4.8,2.7,0.009,625908.2,625908.2,27318,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057334,1664025.00
02/25/2017 16:15,2,0.180,ACTIVE,212.38,298.47,59.970,1488057304,"201051344000651","219011344069620",21.27,-3.00,0,296.96,304.78,3.9,1.9,0.000,616806.3,616806.3,27653,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057335,1664026.00
02/25/2017 16:15,2,0.195,ACTIVE,211.48,373.31,59.959,1488057304,"274151322000088","219011344069620",34.93,3.70,0,332.73,376.62,7.0,4.9,0.035,840248.7,840248.7,27228,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057336,1664027.00
02/25/2017 16:15,2,0.121,ACTIVE,212.38,337.54,59.949,1488057304,"274151322000068","219011344069620",30.08,3.30,0,333.93,339.34,3.7,1.6,0.013,729147.7,729147.7,27821,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057337,1664028.00
02/25/2017 16:15,2,0.137,ACTIVE,212.16,299.37,59.959,1488057304,"201051344001135","219011344069620",21.85,-2.00,0,297.57,305.68,3.0,1.0,0.000,612205.2,612205.2,27704,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057338,1664029.00
02/25/2017 16:15,2,0.246,ACTIVE,213.29,337.54,59.959,1488057304,"201051344000594","219011344069620",30.77,-0.50,0,330.33,346.26,7.7,5.5,0.022,629474.1,629474.1,27570,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057339,1664030.00
02/25/2017 16:15,2,0.168,ACTIVE,212.38,298.77,59.959,1488057304,"201051344001203","219011344069620",20.69,-2.50,0,297.26,306.88,3.5,1.5,0.000,620384.8,620384.8,27714,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057340,1664031.00
02/25/2017 16:15,2,0.201,ACTIVE,211.70,377.82,59.949,1488057304,"274151322000054","219011344069620",35.33,3.70,0,333.03,381.12,7.2,5.0,0.035,857494.6,857494.6,27136,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057341,1664032.00
02/25/2017 16:15,2,0.137,ACTIVE,213.74,300.87,59.959,1488057304,"201051344000867","219011344069620",18.45,-1.50,0,297.87,303.28,2.6,0.6,0.000,616010.6,616010.6,27722,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057342,1664033.00
02/25/2017 16:15,2,0.229,ALERT,212.38,318.30,59.944,1488057304,"201051344001093","219011344069620",24.93,-0.50,0,297.26,336.04,5.8,3.7,0.000,618052.9,618052.9,27559,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057344,1664034.00
02/25/2017 16:15,2,0.184,ACTIVE,213.51,340.25,59.959,1488057304,"201051344000900","219011344069620",31.41,-1.50,0,332.13,346.86,5.8,3.7,0.027,635412.4,635412.4,27072,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057345,1664035.00
02/25/2017 16:15,2,1.072,ACTIVE,213.74,376.31,59.944,1488057304,"201051344000648","219011344069620",34.49,-1.00,0,333.33,392.55,37.5,34.3,0.278,625150.0,625150.0,27155,0,0,0,L,1122011218,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057345,1664036.00
02/25/2017 16:15,2,0.316,ACTIVE,213.74,365.19,59.986,1488057304,"201051344000569","219011344069620",33.99,-0.50,0,333.93,380.22,11.0,8.7,0.040,636982.0,636982.0,27054,0,0,0,L,1122011218,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057346,1664037.00
02/25/2017 16:15,2,0.258,ACTIVE,213.74,373.91,59.959,1488057304,"201051344000983","219011344069620",34.95,-0.50,0,333.63,378.12,9.2,6.9,0.027,628336.5,628336.5,27253,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057347,1664038.00
02/25/2017 16:15,2,0.201,ALERT,213.74,337.54,59.949,1488057304,"201051344001158","219011344069620",23.60,-2.00,0,298.47,355.58,4.8,2.7,0.004,616576.5,616576.5,27597,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057349,1664039.00
02/25/2017 16:15,2,1.383,ACTIVE,213.96,345.06,59.991,1488057304,"201051344000576","219011344069620",21.09,-1.50,0,332.43,357.98,29.6,26.6,0.225,628033.9,628033.9,27128,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057350,1664040.00
02/25/2017 16:15,2,0.242,ACTIVE,211.70,368.80,59.959,1488057304,"274151322000087","219011344069620",34.47,6.30,0,333.03,378.12,8.6,6.4,0.027,829119.0,829119.0,27475,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488057351,1664041.00
02/25/2017 16:30,2,0.896,ACTIVE,213.51,354.07,59.954,1488058204,"201051344000645","219011344069620",32.32,0.00,0,333.33,384.43,29.4,26.4,0.212,627301.9,627301.9,27168,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058205,1664042.00
02/25/2017 16:30,2,0.119,ACTIVE,211.70,334.54,59.938,1488058204,"274151322000085","219011344069620",30.02,2.00,0,333.03,355.88,3.6,1.6,0.004,855776.9,855776.9,27183,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058206,1664043.00
02/25/2017 16:30,2,0.164,ALERT,213.74,300.27,59.949,1488058204,"201051344000633","219011344069620",21.59,-2.00,0,297.26,357.08,3.6,1.5,0.000,615826.3,615826.3,27685,0,0,0,L,1122011218,0,122.01,122.68,0002,-2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058207,1664044.00
02/25/2017 16:30,2,0.100,ALERT,213.06,300.57,59.954,1488058204,"201051344000469","219011344069620",31.91,-3.50,0,298.17,315.30,3.2,1.2,0.000,618742.1,618742.1,27650,0,0,0,L,1122011218,0,120.88,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488058209,1664045.00
02/25/2017 16:30,2,0.121,ACTIVE_NO_POWER,212.16,299.07,59.959,1488058204,"201051344000646","219011344069620",13.30,-1.50,0,297.26,300.87,1.6,0.0,0.000,613585.4,613585.4,27553,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058210,1664046.00
02/25/2017 16:30,2,0.346,ACTIVE,211.25,372.11,59.944,1488058204,"274151322000052","219011344069620",34.55,4.50,0,333.03,385.03,12.0,9.7,0.053,885082.5,885082.5,26956,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058211,1664047.00
02/25/2017 16:30,2,0.064,ALERT,212.38,299.07,59.965,1488058204,"201051344000585","219011344069620",31.39,-1.50,0,296.96,309.59,2.1,0.1,0.000,624207.5,624207.5,27713,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1488058213,1664048.00
02/25/2017 16:30,2,0.146,ACTIVE,212.16,299.07,59.959,1488058204,"201051344001230","219011344069620",18.63,-1.50,0,297.87,306.28,2.8,0.8,0.000,617088.5,617088.5,27407,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058214,1664049.00
02/25/2017 16:30,2,0.084,ALERT,212.61,299.67,59.959,1488058204,"201051344000582","219011344069620",31.79,-3.00,0,298.47,311.09,2.8,0.7,0.000,608900.4,608900.4,27584,0,0,0,L,1122011218,0,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488058216,1664050.00
02/25/2017 16:30,2,0.176,ACTIVE,211.93,299.07,59.959,1488058204,"201051344000955","219011344069620",19.28,-2.00,0,297.87,308.09,3.5,1.4,0.000,624630.7,624630.7,27523,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058217,1664051.00
02/25/2017 16:30,2,0.037,ALERT,211.48,305.98,59.949,1488058204,"274151322000094","219011344069620",21.81,-0.50,0,295.46,436.43,0.8,0.0,0.000,728291.1,728291.1,27926,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058218,1664052.00
02/25/2017 16:30,2,0.209,ALERT,213.29,336.34,59.965,1488058204,"201051344000579","219011344069620",26.98,-0.50,0,300.27,349.26,5.7,3.6,0.000,634436.7,634436.7,27494,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058220,1664053.00
02/25/2017 16:30,2,0.121,ALERT,212.16,299.97,59.944,1488058204,"201051344000890","219011344069620",28.25,-1.00,0,297.57,310.49,3.5,1.5,0.000,620997.9,620997.9,27609,0,0,0,L,1122011218,0,122.23,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1488058222,1664054.00
02/25/2017 16:30,2,0.170,ACTIVE,212.38,299.07,59.965,1488058204,"201051344000438","219011344069620",16.46,-2.00,0,297.57,301.17,2.9,0.8,0.000,622138.5,622138.5,27596,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058223,1664055.00
02/25/2017 16:30,2,0.143,ALERT,212.61,298.47,59.970,1488058204,"201051344000417","219011344069620",20.56,-1.50,0,296.96,300.27,3.0,1.0,0.000,602030.0,602030.0,27836,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1488058225,1664056.00
02/25/2017 16:30,2,0.658,ACTIVE,211.48,357.98,59.954,1488058204,"274151322000083","219011344069620",33.22,4.00,0,329.13,379.92,22.1,19.5,0.137,876505.0,876505.0,27011,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058226,1664057.00
02/25/2017 16:30,2,0.154,ACTIVE,211.93,336.04,59.949,1488058204,"274151322000076","219011344069620",30.40,3.00,0,333.63,377.22,4.8,2.7,0.013,934208.7,934208.7,27107,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058226,1664058.00
02/25/2017 16:30,2,0.072,ALERT,213.06,301.47,59.954,1488058204,"201051344000868","219011344069620",31.51,-3.50,0,299.67,315.60,2.4,0.3,0.000,617208.6,617208.6,27678,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488058228,1664059.00
02/25/2017 16:30,2,0.121,ACTIVE,211.48,334.54,59.965,1488058204,"274151322000095","219011344069620",29.74,1.50,0,332.43,354.37,3.7,1.6,0.004,925312.5,925312.5,27222,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058229,1664060.00
02/25/2017 16:30,2,0.066,ALERT,213.06,300.57,59.965,1488058204,"201051344000988","219011344069620",22.09,-2.00,0,296.66,302.68,1.5,0.0,0.000,575354.9,575354.9,27707,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1488058231,1664061.00
02/25/2017 16:30,2,0.076,ALERT,212.16,298.17,59.965,1488058204,"201051344001025","219011344069620",31.61,-2.50,0,296.66,310.49,2.5,0.4,0.000,621790.6,621790.6,27782,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1488058233,1664062.00
02/25/2017 16:30,2,0.229,ACTIVE,213.06,336.34,59.928,1488058204,"201051344000458","219011344069620",29.20,0.50,0,333.33,370.30,6.8,4.7,0.009,627484.1,627484.1,27317,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058234,1664063.00
02/25/2017 16:30,2,0.408,ACTIVE,213.74,375.41,59.970,1488058204,"201051344000853","219011344069620",35.05,-0.50,0,333.93,390.74,14.5,12.1,0.075,627191.9,627191.9,27164,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058235,1664064.00
02/25/2017 16:30,2,0.152,ACTIVE,212.61,299.07,59.959,1488058204,"201051344000685","219011344069620",19.16,-2.00,0,297.26,300.87,3.0,0.9,0.000,622010.7,622010.7,27473,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058236,1664065.00
02/25/2017 16:30,2,0.143,ALERT,212.61,298.47,60.002,1488058204,"201051344000917","219011344069620",19.88,-0.50,0,296.06,335.14,2.9,0.8,0.000,619244.9,619244.9,27459,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058238,1664066.00
02/25/2017 16:30,2,0.141,ALERT,212.61,299.37,59.970,1488058204,"201051344001145","219011344069620",22.92,-1.50,0,297.26,349.86,3.3,1.2,0.000,625908.7,625908.7,27319,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058239,1664067.00
02/25/2017 16:30,2,0.088,ALERT,212.38,298.17,59.965,1488058204,"201051344000651","219011344069620",31.41,-3.50,0,296.96,300.57,2.9,0.8,0.000,616806.5,616806.5,27654,0,0,0,L,1122011218,0,122.46,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1488058241,1664068.00
02/25/2017 16:30,2,0.145,ACTIVE,211.03,334.54,59.975,1488058204,"274151322000088","219011344069620",30.32,3.30,0,331.53,376.01,4.5,2.4,0.022,840249.5,840249.5,27229,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058242,1664069.00
02/25/2017 16:30,2,0.082,ACTIVE,212.16,335.74,59.986,1488058204,"274151322000068","219011344069620",28.67,3.30,0,333.93,339.34,2.4,0.4,0.000,729147.9,729147.9,27822,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058243,1664070.00
02/25/2017 16:30,2,0.061,ALERT,212.16,299.07,59.965,1488058204,"201051344001135","219011344069620",31.75,-2.00,0,297.57,309.29,2.0,0.0,0.000,612205.3,612205.3,27705,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1488058245,1664071.00
02/25/2017 16:30,2,0.199,ACTIVE,212.83,336.64,59.928,1488058204,"201051344000594","219011344069620",28.09,-0.50,0,330.63,342.65,5.7,3.6,0.004,629475.2,629475.2,27571,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058246,1664072.00
02/25/2017 16:30,2,0.068,ALERT,212.38,298.47,59.965,1488058204,"201051344001203","219011344069620",31.71,-2.00,0,297.26,302.68,2.2,0.2,0.000,620384.9,620384.9,27715,0,0,0,L,1122011218,0,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1488058247,1664073.00
02/25/2017 16:30,2,0.145,ACTIVE,211.25,334.84,59.949,1488058204,"274151322000054","219011344069620",30.30,3.00,0,332.13,380.52,4.4,2.4,0.004,857495.3,857495.3,27137,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058248,1664074.00
02/25/2017 16:30,2,0.074,ALERT,213.51,299.97,59.996,1488058204,"201051344000867","219011344069620",31.39,-2.00,0,298.17,310.79,2.4,0.4,0.000,616010.7,616010.7,27723,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1488058250,1664075.00
02/25/2017 16:30,2,0.209,ALERT,212.38,298.77,59.954,1488058204,"201051344001093","219011344069620",19.78,-0.50,0,296.96,335.14,4.2,2.1,0.000,618053.5,618053.5,27561,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058252,1664076.00
02/25/2017 16:30,2,0.135,ACTIVE,213.06,337.54,59.970,1488058204,"201051344000900","219011344069620",28.41,-2.00,0,331.83,346.86,3.9,1.8,0.004,635413.0,635413.0,27073,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058253,1664077.00
02/25/2017 16:30,2,0.766,ACTIVE,213.51,369.70,59.975,1488058204,"201051344000648","219011344069620",34.11,-1.00,0,333.33,391.34,26.5,23.7,0.172,625156.8,625156.8,27156,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058254,1664078.00
02/25/2017 16:30,2,0.264,ACTIVE,213.29,336.94,59.954,1488058204,"201051344000569","219011344069620",30.65,-0.50,0,332.13,371.21,8.2,6.0,0.022,636983.7,636983.7,27055,0,0,0,L,1122011218,0,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058255,1664079.00
02/25/2017 16:30,2,0.217,ACTIVE,213.29,336.64,59.928,1488058204,"201051344000983","219011344069620",30.18,-1.00,0,332.73,379.02,6.7,4.5,0.013,628337.8,628337.8,27254,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058256,1664080.00
02/25/2017 16:30,2,0.148,ALERT,213.29,300.57,59.965,1488058204,"201051344001158","219011344069620",23.10,-2.50,0,298.47,340.85,3.5,1.5,0.000,616577.0,616577.0,27599,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058258,1664081.00
02/25/2017 16:30,2,0.961,ACTIVE,213.74,342.05,59.970,1488058204,"201051344000576","219011344069620",20.87,-1.50,0,332.73,358.28,20.3,17.7,0.146,628039.1,628039.1,27129,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058259,1664082.00
02/25/2017 16:30,2,0.193,ACTIVE,211.48,336.34,59.959,1488058204,"274151322000087","219011344069620",30.38,5.50,0,332.73,373.31,6.0,3.8,0.018,829120.2,829120.2,27476,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488058260,1664083.00
02/25/2017 16:45,2,1.064,ACTIVE,213.74,356.48,59.959,1488059103,"201051344000645","219011344069620",32.46,0.00,0,333.33,373.31,35.0,31.9,0.261,627308.5,627308.5,27169,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059104,1664084.00
02/25/2017 16:45,2,0.141,ACTIVE,211.70,334.84,59.949,1488059103,"274151322000085","219011344069620",30.38,2.00,0,330.63,339.95,4.3,2.3,0.009,855777.3,855777.3,27184,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059105,1664085.00
02/25/2017 16:45,2,0.178,ACTIVE,213.74,301.17,59.954,1488059103,"201051344000633","219011344069620",23.36,-2.00,0,296.36,302.37,4.2,2.2,0.000,615826.7,615826.7,27687,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059106,1664086.00
02/25/2017 16:45,2,0.100,ALERT,213.29,301.17,59.954,1488059103,"201051344000469","219011344069620",32.44,-3.50,0,296.96,315.60,3.3,1.3,0.000,618742.4,618742.4,27652,0,0,0,L,1122011218,0,120.88,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059108,1664087.00
02/25/2017 16:45,2,0.137,ALERT,212.16,299.07,59.996,1488059103,"201051344000646","219011344069620",18.53,-2.00,0,295.16,300.27,2.6,0.6,0.000,613585.4,613585.4,27554,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1488059110,1664088.00
02/25/2017 16:45,2,0.418,ACTIVE,211.25,373.31,59.949,1488059103,"274151322000052","219011344069620",34.77,4.00,0,332.73,381.42,14.7,12.2,0.084,885084.9,885084.9,26957,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059110,1664089.00
02/25/2017 16:45,2,0.129,ALERT,212.38,299.37,59.938,1488059103,"201051344000585","219011344069620",15.96,-2.00,0,295.16,310.49,2.1,0.1,0.000,624207.5,624207.5,27715,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059112,1664090.00
02/25/2017 16:45,2,0.158,ACTIVE,212.16,299.67,59.949,1488059103,"201051344001230","219011344069620",21.03,-1.50,0,296.06,300.57,3.4,1.4,0.000,617088.7,617088.7,27408,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059113,1664091.00
02/25/2017 16:45,2,0.156,ALERT,212.83,300.27,59.949,1488059103,"201051344000582","219011344069620",19.04,-3.00,0,296.66,311.09,3.0,1.0,0.000,608900.5,608900.5,27586,0,0,0,L,1122011218,0,122.46,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059115,1664092.00
02/25/2017 16:45,2,0.195,ACTIVE,211.93,299.37,59.944,1488059103,"201051344000955","219011344069620",21.35,-1.50,0,295.76,300.27,4.3,2.2,0.000,624631.1,624631.1,27524,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059116,1664093.00
02/25/2017 16:45,2,0.000,ALERT,211.25,296.66,59.933,1488059103,"274151322000094","219011344069620",45.42,-1.00,0,293.96,431.62,0.0,0.0,0.000,728291.1,728291.1,27928,0,0,0,L,1151911521,0,120.88,122.46,0002,-3,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059118,1664094.00
02/25/2017 16:45,2,0.236,ALERT,213.51,337.54,59.949,1488059103,"201051344000579","219011344069620",27.35,-0.50,0,298.77,351.37,6.6,4.4,0.004,634437.6,634437.6,27496,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059120,1664095.00
02/25/2017 16:45,2,0.168,ALERT,212.16,299.97,59.954,1488059103,"201051344000890","219011344069620",18.67,-1.50,0,296.36,310.79,3.2,1.1,0.000,620998.2,620998.2,27611,0,0,0,L,1122011218,0,122.23,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059122,1664096.00
02/25/2017 16:45,2,0.184,ALERT,212.38,299.37,59.933,1488059103,"201051344000438","219011344069620",20.50,-2.00,0,295.76,314.10,3.8,1.8,0.000,622138.8,622138.8,27597,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1488059124,1664097.00
02/25/2017 16:45,2,0.199,ALERT,212.61,298.77,59.949,1488059103,"201051344000417","219011344069620",16.02,-2.00,0,295.16,300.27,3.2,1.2,0.000,602030.3,602030.3,27838,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059126,1664098.00
02/25/2017 16:45,2,0.797,ACTIVE,211.48,365.19,59.944,1488059103,"274151322000083","219011344069620",33.62,3.70,0,329.73,373.61,27.1,24.3,0.172,876510.0,876510.0,27012,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059127,1664099.00
02/25/2017 16:45,2,0.180,ACTIVE,211.70,340.55,59.949,1488059103,"274151322000076","219011344069620",31.43,3.00,0,332.73,344.45,5.7,3.6,0.027,934209.4,934209.4,27108,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059127,1664100.00
02/25/2017 16:45,2,0.072,ALERT,213.06,301.77,59.986,1488059103,"201051344000868","219011344069620",32.03,-3.00,0,298.77,309.29,2.4,0.4,0.000,617208.7,617208.7,27680,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059129,1664101.00
02/25/2017 16:45,2,0.146,ACTIVE,211.48,336.04,59.933,1488059103,"274151322000095","219011344069620",30.18,1.50,0,331.23,337.84,4.5,2.4,0.018,925312.9,925312.9,27223,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059130,1664102.00
02/25/2017 16:45,2,0.125,ALERT,213.06,301.17,59.986,1488059103,"201051344000988","219011344069620",16.86,-2.50,0,295.76,302.68,2.1,0.2,0.000,575354.9,575354.9,27709,0,0,0,L,1122011218,0,121.10,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059132,1664103.00
02/25/2017 16:45,2,0.137,ALERT,211.93,298.47,59.965,1488059103,"201051344001025","219011344069620",18.45,-3.00,0,294.86,308.69,2.5,0.5,0.000,621790.7,621790.7,27784,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059134,1664104.00
02/25/2017 16:45,2,0.252,ALERT,213.29,336.94,59.944,1488059103,"201051344000458","219011344069620",30.02,0.50,0,297.87,341.45,7.7,5.5,0.018,627485.3,627485.3,27318,0,0,0,L,1122011218,0,121.55,122.46,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059136,1664105.00
02/25/2017 16:45,2,0.492,ACTIVE,213.96,378.42,59.965,1488059103,"201051344000853","219011344069620",35.25,-0.50,0,335.14,385.93,17.7,15.1,0.093,627195.0,627195.0,27165,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059137,1664106.00
02/25/2017 16:45,2,0.164,ACTIVE,212.61,299.37,59.944,1488059103,"201051344000685","219011344069620",21.81,-2.00,0,295.76,300.57,3.7,1.6,0.000,622011.0,622011.0,27474,0,0,0,L,1122011218,0,122.91,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059137,1664107.00
02/25/2017 16:45,2,0.154,ACTIVE,212.38,298.77,59.949,1488059103,"201051344000917","219011344069620",21.97,-0.50,0,293.96,299.97,3.5,1.4,0.000,619245.1,619245.1,27461,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059138,1664108.00
02/25/2017 16:45,2,0.176,ACTIVE,212.61,299.97,59.954,1488059103,"201051344001145","219011344069620",21.27,-1.50,0,296.36,316.80,3.8,1.7,0.000,625909.0,625909.0,27321,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059139,1664109.00
02/25/2017 16:45,2,0.168,ALERT,212.38,298.77,59.954,1488059103,"201051344000651","219011344069620",16.84,-3.50,0,295.16,299.97,2.9,0.8,0.000,616806.7,616806.7,27656,0,0,0,L,1122011218,0,122.68,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059141,1664110.00
02/25/2017 16:45,2,0.172,ACTIVE,211.03,346.26,59.981,1488059103,"274151322000088","219011344069620",32.05,3.00,0,330.93,348.36,5.6,3.4,0.027,840250.1,840250.1,27230,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059142,1664111.00
02/25/2017 16:45,2,0.096,ALERT,211.93,335.74,59.949,1488059103,"274151322000068","219011344069620",29.52,3.00,0,294.86,434.63,2.9,0.8,0.004,729148.0,729148.0,27823,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,36,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059144,1664112.00
02/25/2017 16:45,2,0.123,ALERT,211.93,299.07,59.912,1488059103,"201051344001135","219011344069620",17.99,-2.00,0,295.76,309.59,2.2,0.2,0.000,612205.3,612205.3,27707,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059146,1664113.00
02/25/2017 16:45,2,0.221,ALERT,213.06,337.24,59.954,1488059103,"201051344000594","219011344069620",28.51,-0.50,0,297.87,342.35,6.4,4.3,0.009,629476.0,629476.0,27572,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059147,1664114.00
02/25/2017 16:45,2,0.145,ALERT,212.38,299.07,59.959,1488059103,"201051344001203","219011344069620",18.57,-2.50,0,295.46,308.69,2.7,0.7,0.000,620385.0,620385.0,27717,0,0,0,L,1122011218,0,122.68,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059149,1664115.00
02/25/2017 16:45,2,0.172,ACTIVE,211.03,340.55,59.938,1488059103,"274151322000054","219011344069620",31.49,3.00,0,330.93,345.36,5.5,3.4,0.022,857495.9,857495.9,27138,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059150,1664116.00
02/25/2017 16:45,2,0.074,ALERT,213.51,300.87,59.949,1488059103,"201051344000867","219011344069620",31.79,-2.00,0,297.26,309.59,2.4,0.4,0.000,616010.8,616010.8,27725,0,0,0,L,1122011218,0,121.78,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488059152,1664117.00
02/25/2017 16:45,2,0.217,ACTIVE,212.16,299.07,59.949,1488059103,"201051344001093","219011344069620",21.75,-1.00,0,295.46,300.27,4.8,2.7,0.000,618054.0,618054.0,27563,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059153,1664118.00
02/25/2017 16:45,2,0.150,ALERT,213.29,337.84,59.954,1488059103,"201051344000900","219011344069620",29.42,-2.00,0,297.57,340.85,4.5,2.5,0.018,635413.5,635413.5,27074,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059155,1664119.00
02/25/2017 16:45,2,0.895,ACTIVE,213.51,370.30,59.949,1488059103,"201051344000648","219011344069620",34.09,-1.00,0,332.43,384.43,30.9,27.9,0.217,625162.7,625162.7,27157,0,0,0,L,1122011218,0,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059156,1664120.00
02/25/2017 16:45,2,0.281,ACTIVE,213.29,342.65,59.949,1488059103,"201051344000569","219011344069620",31.71,-0.50,0,331.83,352.87,9.0,6.8,0.027,636985.2,636985.2,27056,0,0,0,L,1122011218,0,121.10,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059157,1664121.00
02/25/2017 16:45,2,0.234,ACTIVE,213.51,338.44,59.949,1488059103,"201051344000983","219011344069620",31.27,-1.00,0,331.23,343.55,7.4,5.2,0.018,628338.9,628338.9,27255,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059158,1664122.00
02/25/2017 16:45,2,0.156,ACTIVE,213.51,321.01,59.949,1488059103,"201051344001158","219011344069620",25.43,-2.50,0,298.47,336.94,4.0,2.0,0.000,616577.3,616577.3,27601,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059158,1664123.00
02/25/2017 16:45,2,1.104,ACTIVE,213.96,343.85,59.954,1488059103,"201051344000576","219011344069620",21.11,-1.50,0,331.83,353.17,23.7,20.9,0.172,628043.4,628043.4,27130,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059159,1664124.00
02/25/2017 16:45,2,0.217,ACTIVE,211.48,337.84,59.954,1488059103,"274151322000087","219011344069620",31.07,5.50,0,331.83,342.05,6.8,4.7,0.013,829121.1,829121.1,27477,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488059160,1664125.00
02/25/2017 17:00,2,1.180,ACTIVE,214.19,351.97,60.002,1488060003,"201051344000645","219011344069620",31.87,0.00,0,334.54,404.27,38.1,34.9,0.296,627317.3,627317.3,27170,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060004,1664126.00
02/25/2017 17:00,2,0.148,ACTIVE,211.70,336.04,59.986,1488060003,"274151322000085","219011344069620",30.49,2.00,0,333.03,390.44,4.6,2.5,0.013,855777.9,855777.9,27185,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060005,1664127.00
02/25/2017 17:00,2,0.182,ALERT,214.19,302.07,60.007,1488060003,"201051344000633","219011344069620",23.91,-2.00,0,297.57,385.63,4.5,2.4,0.000,615827.3,615827.3,27688,0,0,0,L,1122011218,0,122.01,123.14,0002,-2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060007,1664128.00
02/25/2017 17:00,2,0.102,ALERT,213.74,302.07,59.996,1488060003,"201051344000469","219011344069620",32.62,-3.50,0,298.17,333.03,3.4,1.3,0.000,618742.6,618742.6,27654,0,0,0,L,1122011218,0,121.10,123.14,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488060009,1664129.00
02/25/2017 17:00,2,0.137,ALERT,212.61,300.57,60.039,1488060003,"201051344000646","219011344069620",18.55,-2.00,0,296.66,341.45,2.6,0.6,0.000,613585.5,613585.5,27556,0,0,0,L,1122011218,0,122.46,121.55,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060010,1664130.00
02/25/2017 17:00,2,0.443,ACTIVE,211.70,374.51,59.996,1488060003,"274151322000052","219011344069620",34.89,4.50,0,332.13,403.97,15.7,13.2,0.093,885088.2,885088.2,26958,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060011,1664131.00
02/25/2017 17:00,2,0.131,ALERT,213.06,300.87,59.986,1488060003,"201051344000585","219011344069620",16.30,-1.50,0,296.96,339.95,2.2,0.2,0.000,624207.6,624207.6,27717,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1488060013,1664132.00
02/25/2017 17:00,2,0.158,ALERT,212.83,300.87,60.007,1488060003,"201051344001230","219011344069620",21.19,-1.50,0,298.17,339.04,3.4,1.4,0.000,617089.0,617089.0,27409,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060015,1664133.00
02/25/2017 17:00,2,0.160,ALERT,213.51,301.47,60.002,1488060003,"201051344000582","219011344069620",19.56,-3.00,0,298.17,339.65,3.2,1.1,0.000,608900.8,608900.8,27588,0,0,0,L,1122011218,0,122.68,122.01,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1488060017,1664134.00
02/25/2017 17:00,2,0.191,ALERT,212.61,300.57,60.002,1488060003,"201051344000955","219011344069620",21.97,-1.50,0,297.87,339.04,4.3,2.2,0.000,624631.6,624631.6,27525,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060019,1664135.00
02/25/2017 17:00,2,0.053,ALERT,211.93,315.90,60.002,1488060003,"274151322000094","219011344069620",24.61,-1.00,0,295.16,440.94,1.3,0.0,0.000,728291.1,728291.1,27930,0,0,0,L,1151911521,0,121.55,122.46,0002,-2,0,0,0,0,0,0,248,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060020,1664136.00
02/25/2017 17:00,2,0.238,ACTIVE,213.74,338.14,59.996,1488060003,"201051344000579","219011344069620",29.14,-0.50,0,299.67,376.92,7.0,4.9,0.009,634438.8,634438.8,27498,0,0,0,L,1122011218,0,121.55,122.46,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060021,1664137.00
02/25/2017 17:00,2,0.166,ALERT,212.83,301.17,60.002,1488060003,"201051344000890","219011344069620",18.94,-1.00,0,297.57,339.04,3.2,1.2,0.000,620998.5,620998.5,27613,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1488060023,1664138.00
02/25/2017 17:00,2,0.184,ALERT,213.06,300.57,59.991,1488060003,"201051344000438","219011344069620",20.63,-2.00,0,297.57,339.65,3.9,1.8,0.000,622139.2,622139.2,27599,0,0,0,L,1122011218,0,122.46,121.55,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060025,1664139.00
02/25/2017 17:00,2,0.199,ALERT,213.06,299.97,59.996,1488060003,"201051344000417","219011344069620",16.36,-1.50,0,296.66,303.28,3.3,1.3,0.000,602030.6,602030.6,27840,0,0,0,L,1122011218,0,122.23,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1488060027,1664140.00
02/25/2017 17:00,2,0.855,ACTIVE,212.16,368.20,59.965,1488060003,"274151322000083","219011344069620",33.68,4.00,0,332.13,407.87,29.2,26.2,0.186,876516.5,876516.5,27013,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060027,1664141.00
02/25/2017 17:00,2,0.188,ACTIVE,212.61,348.36,60.007,1488060003,"274151322000076","219011344069620",32.34,3.30,0,333.93,398.26,6.1,4.0,0.027,934210.4,934210.4,27109,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060028,1664142.00
02/25/2017 17:00,2,0.074,ALERT,213.51,302.37,60.002,1488060003,"201051344000868","219011344069620",32.34,-3.00,0,299.67,315.90,2.5,0.5,0.000,617208.8,617208.8,27682,0,0,0,L,1122011218,0,121.33,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488060030,1664143.00
02/25/2017 17:00,2,0.158,ACTIVE,212.16,336.04,59.991,1488060003,"274151322000095","219011344069620",30.59,1.50,0,332.13,384.13,5.0,2.9,0.018,925313.6,925313.6,27224,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060031,1664144.00
02/25/2017 17:00,2,0.125,ALERT,213.29,302.07,60.018,1488060003,"201051344000988","219011344069620",17.53,-2.00,0,296.66,304.18,2.2,0.2,0.000,575355.0,575355.0,27711,0,0,0,L,1122011218,0,121.33,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488060033,1664145.00
02/25/2017 17:00,2,0.135,ALERT,212.83,299.67,59.996,1488060003,"201051344001025","219011344069620",19.20,-2.50,0,296.66,339.65,2.6,0.6,0.000,621790.9,621790.9,27786,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1488060035,1664146.00
02/25/2017 17:00,2,0.254,ACTIVE,213.74,338.74,60.034,1488060003,"201051344000458","219011344069620",31.33,0.50,0,332.13,388.34,8.1,5.9,0.018,627486.7,627486.7,27320,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060036,1664147.00
02/25/2017 17:00,2,0.557,ACTIVE,214.41,381.73,59.986,1488060003,"201051344000853","219011344069620",35.64,0.00,0,334.84,414.19,20.1,17.5,0.128,627199.1,627199.1,27166,0,0,0,L,1122011218,0,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060037,1664148.00
02/25/2017 17:00,2,0.164,ALERT,213.06,300.57,59.986,1488060003,"201051344000685","219011344069620",22.15,-1.50,0,297.57,354.97,3.7,1.6,0.000,622011.3,622011.3,27475,0,0,0,L,1122011218,0,123.14,121.55,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060039,1664149.00
02/25/2017 17:00,2,0.154,ALERT,213.06,299.97,59.986,1488060003,"201051344000917","219011344069620",22.40,-0.50,0,296.36,340.85,3.5,1.5,0.000,619245.5,619245.5,27462,0,0,0,L,1122011218,0,122.23,121.78,0002,-3,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060041,1664150.00
02/25/2017 17:00,2,0.154,ALERT,213.29,336.94,59.959,1488060003,"201051344001145","219011344069620",27.00,-1.00,0,298.17,364.59,4.2,2.2,0.000,625909.5,625909.5,27322,0,0,0,L,1122011218,0,122.68,121.55,0002,-1,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060043,1664151.00
02/25/2017 17:00,2,0.168,ALERT,213.06,299.67,59.991,1488060003,"201051344000651","219011344069620",18.01,-3.50,0,296.66,342.65,3.1,1.1,0.000,616806.9,616806.9,27658,0,0,0,L,1122011218,0,122.91,121.33,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1488060044,1664152.00
