ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 17:00,2,0.186,ACTIVE,211.70,353.77,59.975,1488060003,"274151322000088","219011344069620",32.88,3.30,0,331.53,388.04,6.2,4.1,0.022,840251.0,840251.0,27231,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060045,1664153.00
02/25/2017 17:00,2,0.107,ACTIVE,212.83,336.94,59.996,1488060003,"274151322000068","219011344069620",29.92,3.00,0,312.29,398.56,3.3,1.2,0.013,729148.2,729148.2,27825,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060046,1664154.00
02/25/2017 17:00,2,0.129,ALERT,212.61,300.27,60.028,1488060003,"201051344001135","219011344069620",19.14,-2.00,0,297.57,338.74,2.5,0.5,0.000,612205.4,612205.4,27709,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1488060048,1664155.00
02/25/2017 17:00,2,0.236,ACTIVE,213.51,338.44,60.002,1488060003,"201051344000594","219011344069620",30.32,-0.50,0,298.77,374.81,7.3,5.1,0.018,629477.2,629477.2,27574,0,0,0,L,1122011218,0,121.78,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060049,1664156.00
02/25/2017 17:00,2,0.146,ALERT,213.06,300.27,59.996,1488060003,"201051344001203","219011344069620",19.84,-2.50,0,297.26,341.15,3.0,0.9,0.000,620385.2,620385.2,27719,0,0,0,L,1122011218,0,122.91,121.33,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1488060051,1664157.00
02/25/2017 17:00,2,0.199,ACTIVE,211.93,368.20,59.986,1488060003,"274151322000054","219011344069620",34.35,3.00,0,329.13,396.75,7.0,4.8,0.035,857496.9,857496.9,27139,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060052,1664158.00
02/25/2017 17:00,2,0.127,ALERT,214.19,301.77,60.002,1488060003,"201051344000867","219011344069620",15.21,-1.50,0,298.17,308.99,2.0,0.0,0.000,616010.8,616010.8,27727,0,0,0,L,1122011218,0,122.23,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1488060053,1664159.00
02/25/2017 17:00,2,0.221,ALERT,212.83,300.27,59.981,1488060003,"201051344001093","219011344069620",22.54,-0.50,0,297.57,341.15,5.0,2.9,0.000,618054.7,618054.7,27564,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060055,1664160.00
02/25/2017 17:00,2,0.178,ACTIVE,213.74,339.04,59.991,1488060003,"201051344000900","219011344069620",30.12,-1.50,0,320.11,370.60,5.5,3.3,0.022,635414.2,635414.2,27076,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060056,1664161.00
02/25/2017 17:00,2,1.084,ACTIVE,213.96,371.81,59.996,1488060003,"201051344000648","219011344069620",34.13,-1.00,0,333.03,418.09,37.5,34.3,0.270,625170.4,625170.4,27158,0,0,0,L,1122011218,0,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060057,1664162.00
02/25/2017 17:00,2,0.311,ACTIVE,213.96,359.78,60.002,1488060003,"201051344000569","219011344069620",33.50,-0.50,0,333.93,403.07,10.5,8.2,0.035,636987.0,636987.0,27057,0,0,0,L,1122011218,0,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060058,1664163.00
02/25/2017 17:00,2,0.246,ACTIVE,213.74,359.18,59.996,1488060003,"201051344000983","219011344069620",33.46,-0.50,0,332.73,400.96,8.4,6.2,0.027,628340.3,628340.3,27256,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060059,1664164.00
02/25/2017 17:00,2,0.178,ALERT,213.96,352.57,59.996,1488060003,"201051344001158","219011344069620",26.60,-2.50,0,299.07,374.81,4.8,2.7,0.000,616577.9,616577.9,27602,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060061,1664165.00
02/25/2017 17:00,2,1.307,ACTIVE,214.41,345.66,60.002,1488060003,"201051344000576","219011344069620",21.19,-1.50,0,332.43,384.73,28.0,25.1,0.212,628049.1,628049.1,27131,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060062,1664166.00
02/25/2017 17:00,2,0.240,ACTIVE,211.93,363.99,59.986,1488060003,"274151322000087","219011344069620",33.97,5.50,0,332.43,399.46,8.4,6.2,0.027,829122.4,829122.4,27478,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060062,1664167.00
02/25/2017 17:15,2,1.100,ACTIVE,214.64,352.27,59.954,1488060904,"201051344000645","219011344069620",32.03,3.00,0,333.03,407.27,35.7,32.5,0.274,627333.7,627333.7,27171,0,0,0,L,1122011218,0,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060905,1664168.00
02/25/2017 17:15,2,0.145,ACTIVE,212.16,336.04,59.954,1488060904,"274151322000085","219011344069620",30.55,3.00,0,333.63,390.44,4.5,2.4,0.013,855779.0,855779.0,27186,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060906,1664169.00
02/25/2017 17:15,2,0.180,ALERT,214.64,302.07,59.965,1488060904,"201051344000633","219011344069620",23.80,-1.00,0,298.77,469.49,4.3,2.3,0.000,615828.5,615828.5,27690,0,0,0,L,1122011218,0,122.46,123.36,0002,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060907,1664170.00
02/25/2017 17:15,2,0.098,ALERT,214.19,302.68,59.912,1488060904,"201051344000469","219011344069620",33.30,-2.50,0,299.07,339.65,3.3,1.3,0.000,618743.1,618743.1,27656,0,0,0,L,1122011218,0,121.33,123.36,0100,-5,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1488060909,1664171.00
02/25/2017 17:15,2,0.164,ALERT,213.06,301.17,59.959,1488060904,"201051344000646","219011344069620",23.38,-0.50,0,297.87,392.25,3.9,1.9,0.000,613586.1,613586.1,27558,0,0,0,L,1122011218,0,122.68,121.55,0002,-3,0,0,0,0,0,0,12,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060911,1664172.00
02/25/2017 17:15,2,0.693,ACTIVE,212.16,382.63,59.954,1488060904,"274151322000052","219011344069620",35.54,5.00,0,333.93,403.97,25.0,22.2,0.155,885093.9,885093.9,26959,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060912,1664173.00
02/25/2017 17:15,2,0.156,ALERT,213.29,301.47,59.996,1488060904,"201051344000585","219011344069620",22.36,-0.50,0,297.87,368.80,3.6,1.5,0.000,624208.1,624208.1,27719,0,0,0,L,1122011218,0,122.23,122.01,0100,-4,0,0,0,0,0,0,14,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1488060914,1664174.00
02/25/2017 17:15,2,0.164,ALERT,213.29,320.71,59.959,1488060904,"201051344001230","219011344069620",23.66,-0.50,0,298.77,344.76,4.0,1.9,0.000,617089.7,617089.7,27411,0,0,0,L,1122011218,0,122.91,121.33,0002,-3,0,0,0,0,0,0,12,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060916,1664175.00
02/25/2017 17:15,2,0.168,ALERT,213.51,301.77,59.954,1488060904,"201051344000582","219011344069620",22.62,-1.50,0,298.77,357.98,3.9,1.8,0.000,608901.5,608901.5,27590,0,0,0,L,1122011218,0,122.68,122.01,0002,-3,0,0,0,0,0,0,12,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060917,1664176.00
02/25/2017 17:15,2,0.209,ALERT,212.83,325.82,59.965,1488060904,"201051344000955","219011344069620",26.06,-0.50,0,298.47,406.97,5.5,3.4,0.000,624632.6,624632.6,27527,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,9,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060919,1664177.00
02/25/2017 17:15,2,0.086,ALERT,212.38,336.94,59.949,1488060904,"274151322000094","219011344069620",29.70,0.50,0,295.76,436.13,2.7,0.7,0.004,728291.3,728291.3,27932,0,0,0,L,1151911521,0,121.78,122.91,0002,-2,0,0,0,0,0,0,61,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060921,1664178.00
02/25/2017 17:15,2,0.256,ALERT,214.19,338.44,59.965,1488060904,"201051344000579","219011344069620",30.47,0.00,0,301.17,346.26,7.9,5.7,0.013,634440.4,634440.4,27499,0,0,0,L,1122011218,0,122.01,122.68,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060923,1664179.00
02/25/2017 17:15,2,0.170,ALERT,213.06,300.87,59.944,1488060904,"201051344000890","219011344069620",20.40,-0.50,0,299.07,370.60,3.5,1.5,0.000,620999.2,620999.2,27615,0,0,0,L,1122011218,0,122.68,120.88,0002,-1,0,0,0,0,0,0,12,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488060925,1664180.00
02/25/2017 17:15,2,0.182,ALERT,213.29,300.87,59.959,1488060904,"201051344000438","219011344069620",21.31,-1.00,0,298.47,351.97,3.9,1.9,0.000,622140.0,622140.0,27601,0,0,0,L,1122011218,0,122.91,121.78,0002,-1,0,0,0,0,0,0,12,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060926,1664181.00
02/25/2017 17:15,2,0.197,ALERT,213.51,300.27,59.944,1488060904,"201051344000417","219011344069620",14.79,-1.00,0,297.87,317.10,3.0,0.9,0.000,602031.2,602031.2,27842,0,0,0,L,1122011218,0,122.46,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1488060928,1664182.00
02/25/2017 17:15,2,0.732,ACTIVE,212.38,365.49,59.954,1488060904,"274151322000083","219011344069620",33.46,5.00,0,354.37,409.38,24.8,22.0,0.155,876527.9,876527.9,27014,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060929,1664183.00
02/25/2017 17:15,2,0.164,ACTIVE,212.83,337.54,59.959,1488060904,"274151322000076","219011344069620",30.65,4.00,0,335.14,398.26,5.1,3.0,0.018,934211.7,934211.7,27110,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060930,1664184.00
02/25/2017 17:15,2,0.076,ALERT,213.96,302.98,59.949,1488060904,"201051344000868","219011344069620",31.79,-2.50,0,300.57,321.61,2.5,0.5,0.000,617209.0,617209.0,27684,0,0,0,L,1122011218,0,121.55,123.14,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1488060932,1664185.00
02/25/2017 17:15,2,0.133,ACTIVE,211.93,336.94,59.907,1488060904,"274151322000095","219011344069620",30.02,2.50,0,333.03,384.43,4.0,2.0,0.013,925314.7,925314.7,27225,0,0,0,L,1151911521,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060933,1664186.00
02/25/2017 17:15,2,0.066,ALERT,213.96,302.37,59.981,1488060904,"201051344000988","219011344069620",20.79,-1.50,0,297.57,304.78,1.4,0.0,0.000,575355.2,575355.2,27713,0,0,0,L,1122011218,0,121.55,123.14,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1488060935,1664187.00
02/25/2017 17:15,2,0.074,ALERT,212.83,299.97,59.922,1488060904,"201051344001025","219011344069620",31.69,-1.50,0,297.57,380.22,2.4,0.4,0.000,621791.4,621791.4,27788,0,0,0,L,1122011218,0,122.23,121.55,0100,-4,0,0,0,0,0,0,12,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1488060936,1664188.00
02/25/2017 17:15,2,0.246,ACTIVE,213.96,338.14,59.986,1488060904,"201051344000458","219011344069620",30.67,1.50,0,333.03,390.74,7.7,5.5,0.018,627489.0,627489.0,27321,0,0,0,L,1122011218,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060937,1664189.00
02/25/2017 17:15,2,0.650,ACTIVE,214.64,371.21,59.965,1488060904,"201051344000853","219011344069620",34.27,0.50,0,358.58,418.39,22.6,19.9,0.155,627207.3,627207.3,27167,0,0,0,L,1122011218,0,122.46,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060938,1664190.00
02/25/2017 17:15,2,0.156,ALERT,213.29,300.57,59.949,1488060904,"201051344000685","219011344069620",21.27,-0.50,0,298.47,374.21,3.4,1.4,0.000,622012.1,622012.1,27477,0,0,0,L,1122011218,0,123.36,121.55,0002,-3,0,0,0,0,0,0,13,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060940,1664191.00
02/25/2017 17:15,2,0.154,ALERT,213.29,300.27,59.944,1488060904,"201051344000917","219011344069620",21.99,1.00,0,296.96,399.76,3.5,1.4,0.000,619246.3,619246.3,27464,0,0,0,L,1122011218,0,122.46,122.01,0002,-2,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060942,1664192.00
02/25/2017 17:15,2,0.152,ALERT,213.51,332.43,59.954,1488060904,"201051344001145","219011344069620",26.66,0.00,0,298.77,364.29,4.2,2.1,0.000,625910.4,625910.4,27324,0,0,0,L,1122011218,0,122.91,121.55,0002,-0,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060944,1664193.00
02/25/2017 17:15,2,0.186,ALERT,213.06,300.27,59.965,1488060904,"201051344000651","219011344069620",22.38,-2.50,0,297.87,364.29,4.2,2.1,0.000,616807.5,616807.5,27660,0,0,0,L,1122011218,0,122.91,121.33,0100,-3,0,0,0,0,0,0,14,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1488060946,1664194.00
02/25/2017 17:15,2,0.203,ACTIVE,211.93,382.63,59.970,1488060904,"274151322000088","219011344069620",35.74,3.70,0,333.33,394.35,7.4,5.2,0.022,840252.9,840252.9,27232,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060946,1664195.00
02/25/2017 17:15,2,0.166,ACTIVE,212.83,345.36,59.970,1488060904,"274151322000068","219011344069620",32.03,4.00,0,333.63,422.30,5.4,3.3,0.022,729149.1,729149.1,27826,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060947,1664196.00
02/25/2017 17:15,2,0.152,ALERT,212.83,301.47,59.959,1488060904,"201051344001135","219011344069620",23.76,-1.00,0,298.47,351.37,3.7,1.6,0.000,612205.8,612205.8,27711,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,13,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1488060949,1664197.00
02/25/2017 17:15,2,0.293,ACTIVE,213.96,340.55,59.954,1488060904,"201051344000594","219011344069620",31.45,0.00,0,331.83,378.12,9.4,7.1,0.027,629479.0,629479.0,27575,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060950,1664198.00
02/25/2017 17:15,2,0.170,ALERT,213.06,333.63,59.965,1488060904,"201051344001203","219011344069620",25.15,-1.50,0,298.17,353.47,4.4,2.3,0.000,620385.7,620385.7,27721,0,0,0,L,1122011218,0,122.91,121.55,0100,-3,0,0,0,0,0,0,13,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1488060952,1664199.00
02/25/2017 17:15,2,0.381,ACTIVE,211.93,379.32,59.922,1488060904,"274151322000054","219011344069620",35.48,3.70,0,330.33,397.96,13.8,11.3,0.075,857499.4,857499.4,27140,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060953,1664200.00
02/25/2017 17:15,2,0.135,ALERT,214.41,302.37,59.965,1488060904,"201051344000867","219011344069620",18.63,-1.50,0,299.07,312.29,2.6,0.6,0.000,616011.1,616011.1,27729,0,0,0,L,1122011218,0,122.23,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488060954,1664201.00
02/25/2017 17:15,2,0.227,ALERT,213.06,334.24,59.965,1488060904,"201051344001093","219011344069620",26.08,0.00,0,298.17,352.87,6.0,3.9,0.000,618055.8,618055.8,27566,0,0,0,L,1122011218,0,122.46,121.55,0002,-1,0,0,0,0,0,0,14,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060956,1664202.00
02/25/2017 17:15,2,0.184,ACTIVE,214.19,343.85,60.002,1488060904,"201051344000900","219011344069620",31.79,-1.00,0,332.13,375.41,5.9,3.8,0.018,635415.6,635415.6,27077,0,0,0,L,1122011218,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060957,1664203.00
02/25/2017 17:15,2,1.406,ACTIVE,214.41,371.51,59.959,1488060904,"201051344000648","219011344069620",33.62,0.50,0,347.16,419.00,47.9,44.3,0.367,625185.2,625185.2,27159,0,0,0,L,1122011218,0,121.78,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060958,1664204.00
02/25/2017 17:15,2,0.312,ACTIVE,214.19,368.20,59.965,1488060904,"201051344000569","219011344069620",34.35,0.50,0,335.44,404.57,10.9,8.6,0.040,636989.9,636989.9,27058,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060959,1664205.00
02/25/2017 17:15,2,0.254,ACTIVE,213.96,369.40,59.965,1488060904,"201051344000983","219011344069620",34.47,0.50,0,334.84,400.66,8.9,6.6,0.031,628342.1,628342.1,27257,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060960,1664206.00
02/25/2017 17:15,2,0.174,ALERT,214.19,338.74,59.959,1488060904,"201051344001158","219011344069620",25.72,-1.50,0,299.97,400.36,4.5,2.5,0.000,616578.9,616578.9,27604,0,0,0,L,1122011218,0,121.78,122.68,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060962,1664207.00
02/25/2017 17:15,2,1.014,ACTIVE,214.64,344.15,59.933,1488060904,"201051344000576","219011344069620",21.05,-0.50,0,333.33,386.23,21.6,18.9,0.155,628059.8,628059.8,27132,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060963,1664208.00
02/25/2017 17:15,2,0.227,ACTIVE,212.38,349.86,59.959,1488060904,"274151322000087","219011344069620",32.44,6.70,0,334.24,404.57,7.5,5.3,0.018,829124.8,829124.8,27479,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488060964,1664209.00
02/25/2017 17:30,2,0.727,ACTIVE,214.41,345.66,59.949,1488061803,"201051344000645","219011344069620",31.61,1.00,0,335.14,400.06,23.3,20.5,0.159,627340.9,627340.9,27172,0,0,0,L,1122011218,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061804,1664210.00
02/25/2017 17:30,2,0.092,ALERT,212.16,336.64,59.901,1488061803,"274151322000085","219011344069620",29.20,2.00,0,296.66,380.52,2.7,0.7,0.004,855779.5,855779.5,27187,0,0,0,L,1151911521,0,122.46,122.46,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061806,1664211.00
02/25/2017 17:30,2,0.143,ALERT,214.41,301.77,59.959,1488061803,"201051344000633","219011344069620",16.88,-1.50,0,298.77,370.90,2.5,0.5,0.000,615828.9,615828.9,27692,0,0,0,L,1122011218,0,122.46,123.14,0002,-2,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1488061808,1664212.00
02/25/2017 17:30,2,0.100,ALERT,213.96,302.07,59.938,1488061803,"201051344000469","219011344069620",31.43,-3.00,0,299.67,318.30,3.2,1.2,0.000,618743.5,618743.5,27658,0,0,0,L,1122011218,0,121.33,123.14,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061809,1664213.00
02/25/2017 17:30,2,0.055,ALERT,212.83,300.27,59.965,1488061803,"201051344000646","219011344069620",30.63,-1.50,0,298.47,308.39,1.7,0.0,0.000,613586.2,613586.2,27560,0,0,0,L,1122011218,0,122.68,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061811,1664214.00
02/25/2017 17:30,2,0.305,ACTIVE,212.16,372.11,59.944,1488061803,"274151322000052","219011344069620",34.67,4.50,0,333.63,392.55,10.6,8.3,0.040,885096.6,885096.6,26960,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061812,1664215.00
02/25/2017 17:30,2,0.064,ALERT,213.29,300.57,59.944,1488061803,"201051344000585","219011344069620",31.05,-1.50,0,298.47,311.99,2.1,0.1,0.000,624208.1,624208.1,27721,0,0,0,L,1122011218,0,122.23,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061814,1664216.00
02/25/2017 17:30,2,0.139,ALERT,213.06,300.87,59.954,1488061803,"201051344001230","219011344069620",15.98,-1.00,0,299.07,339.95,2.3,0.3,0.000,617089.9,617089.9,27413,0,0,0,L,1122011218,0,122.68,121.55,0100,-4,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1488061816,1664217.00
02/25/2017 17:30,2,0.084,ALERT,213.74,301.47,59.949,1488061803,"201051344000582","219011344069620",31.83,-2.50,0,299.67,337.84,2.7,0.7,0.000,608901.7,608901.7,27592,0,0,0,L,1122011218,0,122.68,122.23,0100,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061818,1664218.00
02/25/2017 17:30,2,0.180,ALERT,212.83,300.57,59.959,1488061803,"201051344000955","219011344069620",20.04,-1.00,0,298.77,338.44,3.7,1.6,0.000,624633.0,624633.0,27529,0,0,0,L,1122011218,0,122.01,121.78,0100,-3,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1488061820,1664219.00
02/25/2017 17:30,2,0.000,ALERT,212.16,297.57,59.965,1488061803,"274151322000094","219011344069620",45.66,0.00,0,295.76,436.43,0.0,0.0,0.000,728291.3,728291.3,27934,0,0,0,L,1151911521,0,121.55,122.91,0002,-2,0,0,0,0,0,0,161,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1488061822,1664220.00
02/25/2017 17:30,2,0.234,ALERT,214.19,338.14,59.959,1488061803,"201051344000579","219011344069620",26.24,-0.50,0,301.17,374.51,6.3,4.2,0.000,634441.2,634441.2,27501,0,0,0,L,1122011218,0,122.01,122.68,0002,-5,0,0,0,0,0,0,11,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061824,1664221.00
02/25/2017 17:30,2,0.115,ALERT,213.06,301.17,59.959,1488061803,"201051344000890","219011344069620",32.18,-1.00,0,299.37,318.30,3.8,1.7,0.000,620999.6,620999.6,27617,0,0,0,L,1122011218,0,122.68,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061826,1664222.00
02/25/2017 17:30,2,0.164,ALERT,213.06,300.57,59.965,1488061803,"201051344000438","219011344069620",11.99,-1.50,0,298.77,342.35,2.0,0.0,0.000,622140.4,622140.4,27603,0,0,0,L,1122011218,0,122.68,121.78,0100,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061828,1664223.00
02/25/2017 17:30,2,0.143,ALERT,213.29,299.97,59.965,1488061803,"201051344000417","219011344069620",20.54,-1.50,0,298.17,301.77,3.0,1.0,0.000,602031.5,602031.5,27844,0,0,0,L,1122011218,0,122.46,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061829,1664224.00
02/25/2017 17:30,2,0.785,ACTIVE,212.61,372.71,59.954,1488061803,"274151322000083","219011344069620",34.31,4.50,0,335.14,396.15,27.4,24.5,0.186,876533.2,876533.2,27015,0,0,0,L,1151911521,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061830,1664225.00
02/25/2017 17:30,2,0.188,ACTIVE,212.83,346.86,59.965,1488061803,"274151322000076","219011344069620",32.14,3.30,0,334.24,389.54,6.1,4.0,0.022,934212.4,934212.4,27111,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061831,1664226.00
02/25/2017 17:30,2,0.076,ALERT,213.96,302.98,59.928,1488061803,"201051344000868","219011344069620",32.44,-2.50,0,300.87,321.91,2.5,0.5,0.000,617209.1,617209.1,27686,0,0,0,L,1122011218,0,121.78,123.14,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061833,1664227.00
02/25/2017 17:30,2,0.189,ALERT,212.38,340.85,59.965,1488061803,"274151322000095","219011344069620",31.65,2.00,0,298.17,373.61,6.1,3.9,0.022,925315.1,925315.1,27226,0,0,0,L,1151911521,0,122.23,122.46,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061835,1664228.00
02/25/2017 17:30,2,0.123,ALERT,213.96,302.37,59.959,1488061803,"201051344000988","219011344069620",14.75,-2.00,0,297.87,304.18,1.9,0.0,0.000,575355.2,575355.2,27715,0,0,0,L,1122011218,0,121.55,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061836,1664229.00
02/25/2017 17:30,2,0.137,ALERT,212.83,299.67,59.944,1488061803,"201051344001025","219011344069620",19.28,-2.00,0,297.87,310.79,2.7,0.7,0.000,621791.5,621791.5,27790,0,0,0,L,1122011218,0,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061838,1664230.00
02/25/2017 17:30,2,0.275,ALERT,214.19,338.44,59.970,1488061803,"201051344000458","219011344069620",30.87,1.00,0,300.57,382.03,8.7,6.4,0.022,627490.2,627490.2,27322,0,0,0,L,1122011218,0,122.23,122.91,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061840,1664231.00
02/25/2017 17:30,2,0.613,ACTIVE,214.64,384.43,59.975,1488061803,"201051344000853","219011344069620",35.86,0.00,0,335.44,414.79,22.2,19.5,0.128,627211.5,627211.5,27168,0,0,0,L,1122011218,0,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061841,1664232.00
02/25/2017 17:30,2,0.154,ALERT,213.51,300.57,59.975,1488061803,"201051344000685","219011344069620",19.76,-1.00,0,298.47,341.15,3.1,1.1,0.000,622012.3,622012.3,27479,0,0,0,L,1122011218,0,123.36,121.55,0100,-4,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1488061843,1664233.00
02/25/2017 17:30,2,0.139,ALERT,213.29,300.27,59.970,1488061803,"201051344000917","219011344069620",19.28,0.00,0,296.96,339.95,2.7,0.7,0.000,619246.5,619246.5,27466,0,0,0,L,1122011218,0,122.46,122.01,0100,-3,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1488061845,1664234.00
02/25/2017 17:30,2,0.135,ALERT,213.51,300.87,59.938,1488061803,"201051344001145","219011344069620",22.52,-1.00,0,298.77,371.51,3.1,1.1,0.000,625910.6,625910.6,27326,0,0,0,L,1122011218,0,122.68,121.55,0002,-1,0,0,0,0,0,0,10,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1488061847,1664235.00
02/25/2017 17:30,2,0.086,ALERT,213.29,299.97,59.981,1488061803,"201051344000651","219011344069620",31.53,-3.00,0,298.17,309.59,2.8,0.8,0.000,616807.8,616807.8,27662,0,0,0,L,1122011218,0,123.14,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061848,1664236.00
02/25/2017 17:30,2,0.176,ACTIVE,211.93,346.86,59.996,1488061803,"274151322000088","219011344069620",32.20,3.30,0,332.73,385.03,5.7,3.6,0.018,840253.5,840253.5,27233,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061849,1664237.00
02/25/2017 17:30,2,0.111,ALERT,212.83,337.54,59.975,1488061803,"274151322000068","219011344069620",30.02,3.00,0,295.76,442.14,3.4,1.4,0.013,729149.3,729149.3,27827,0,0,0,L,1151911521,0,122.01,122.91,0002,1,0,0,0,0,0,0,171,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061851,1664238.00
02/25/2017 17:30,2,0.129,ALERT,212.83,300.87,59.975,1488061803,"201051344001135","219011344069620",19.48,-1.50,0,298.77,308.69,2.5,0.5,0.000,612205.8,612205.8,27713,0,0,0,L,1122011218,0,122.46,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061853,1664239.00
02/25/2017 17:30,2,0.260,ALERT,213.96,338.74,59.991,1488061803,"201051344000594","219011344069620",27.08,0.00,0,300.57,433.42,7.2,5.0,0.018,629479.8,629479.8,27576,0,0,0,L,1122011218,0,122.01,122.46,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061855,1664240.00
02/25/2017 17:30,2,0.148,ALERT,213.29,300.57,59.954,1488061803,"201051344001203","219011344069620",20.59,-2.00,0,298.47,336.64,3.1,1.1,0.000,620385.8,620385.8,27723,0,0,0,L,1122011218,0,123.14,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061856,1664241.00
02/25/2017 17:30,2,0.328,ACTIVE,211.93,379.32,59.970,1488061803,"274151322000054","219011344069620",35.58,3.70,0,332.73,390.44,11.6,9.3,0.053,857500.4,857500.4,27141,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061857,1664242.00
02/25/2017 17:30,2,0.076,ALERT,214.19,302.07,59.981,1488061803,"201051344000867","219011344069620",31.83,-1.50,0,299.37,312.59,2.5,0.5,0.000,616011.1,616011.1,27731,0,0,0,L,1122011218,0,122.23,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488061859,1664243.00
02/25/2017 17:30,2,0.227,ALERT,213.29,301.47,59.986,1488061803,"201051344001093","219011344069620",23.06,-0.50,0,298.17,344.76,5.3,3.2,0.000,618056.4,618056.4,27568,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1488061861,1664244.00
02/25/2017 17:30,2,0.172,ALERT,213.96,339.04,59.996,1488061803,"201051344000900","219011344069620",30.71,-1.00,0,300.27,382.93,5.4,3.3,0.022,635416.1,635416.1,27078,0,0,0,L,1122011218,0,122.01,122.68,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061863,1664245.00
02/25/2017 17:30,2,0.994,ACTIVE,214.41,362.79,59.981,1488061803,"201051344000648","219011344069620",33.24,-0.50,0,336.34,404.57,33.5,30.4,0.243,625192.1,625192.1,27160,0,0,0,L,1122011218,0,121.78,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061864,1664246.00
02/25/2017 17:30,2,0.303,ACTIVE,214.19,351.37,59.996,1488061803,"201051344000569","219011344069620",32.62,0.00,0,334.84,396.15,10.0,7.7,0.035,636991.4,636991.4,27059,0,0,0,L,1122011218,0,121.55,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061865,1664247.00
02/25/2017 17:30,2,0.256,ACTIVE,214.19,373.61,59.981,1488061803,"201051344000983","219011344069620",34.97,0.00,0,331.83,391.94,9.1,6.9,0.027,628343.2,628343.2,27258,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061865,1664248.00
02/25/2017 17:30,2,0.184,ALERT,214.41,338.44,59.996,1488061803,"201051344001158","219011344069620",25.88,-2.00,0,299.67,359.18,4.8,2.7,0.000,616579.2,616579.2,27606,0,0,0,L,1122011218,0,122.01,122.68,0002,-2,0,0,0,0,0,0,10,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1488061867,1664249.00
02/25/2017 17:30,2,1.023,ACTIVE,214.41,344.76,59.986,1488061803,"201051344000576","219011344069620",21.95,-0.50,0,333.93,364.89,22.8,20.0,0.164,628064.1,628064.1,27133,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061868,1664250.00
02/25/2017 17:30,2,0.322,ALERT,212.38,379.02,59.975,1488061803,"274151322000087","219011344069620",35.42,6.00,0,295.76,411.48,11.6,9.2,0.044,829126.0,829126.0,27480,0,0,0,L,1151911521,0,122.23,122.68,0002,3,0,0,0,0,0,0,48,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488061870,1664251.00
02/25/2017 17:45,2,0.732,ACTIVE,214.19,343.55,59.970,1488062704,"201051344000645","219011344069620",31.35,0.50,0,334.84,387.44,23.3,20.6,0.159,627347.3,627347.3,27173,0,0,0,L,1122011218,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062705,1664252.00
02/25/2017 17:45,2,0.096,ACTIVE,212.16,336.94,59.959,1488062704,"274151322000085","219011344069620",29.46,2.50,0,296.66,368.80,2.9,0.9,0.004,855780.0,855780.0,27189,0,0,0,L,1151911521,0,122.23,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062706,1664253.00
02/25/2017 17:45,2,0.143,ALERT,214.41,301.47,59.975,1488062704,"201051344000633","219011344069620",16.84,-2.00,0,297.87,339.34,2.5,0.5,0.000,615829.2,615829.2,27694,0,0,0,L,1122011218,0,122.23,123.14,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062707,1664254.00
02/25/2017 17:45,2,0.098,ALERT,213.74,301.77,59.959,1488062704,"201051344000469","219011344069620",31.19,-2.50,0,298.77,318.91,3.1,1.1,0.000,618743.7,618743.7,27660,0,0,0,L,1122011218,0,121.10,123.14,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062709,1664255.00
02/25/2017 17:45,2,0.055,ALERT,212.83,300.27,59.949,1488062704,"201051344000646","219011344069620",30.51,-1.50,0,297.57,302.07,1.8,0.0,0.000,613586.2,613586.2,27562,0,0,0,L,1122011218,0,122.68,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1488062711,1664256.00
02/25/2017 17:45,2,0.299,ACTIVE,211.70,367.60,59.938,1488062704,"274151322000052","219011344069620",34.29,4.50,0,334.84,389.54,10.3,8.1,0.049,885099.4,885099.4,26961,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062712,1664257.00
02/25/2017 17:45,2,0.064,ALERT,213.06,300.57,59.965,1488062704,"201051344000585","219011344069620",30.63,-1.50,0,297.57,308.69,2.0,0.1,0.000,624208.2,624208.2,27723,0,0,0,L,1122011218,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062714,1664258.00
02/25/2017 17:45,2,0.070,ALERT,213.06,300.87,59.954,1488062704,"201051344001230","219011344069620",32.18,-1.50,0,298.47,312.29,2.3,0.3,0.000,617090.1,617090.1,27415,0,0,0,L,1122011218,0,122.68,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1488062716,1664259.00
02/25/2017 17:45,2,0.086,ALERT,213.51,301.47,59.975,1488062704,"201051344000582","219011344069620",30.91,-2.50,0,298.77,307.78,2.7,0.7,0.000,608901.9,608901.9,27594,0,0,0,L,1122011218,0,122.68,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062717,1664260.00
02/25/2017 17:45,2,0.100,ALERT,212.83,300.57,59.965,1488062704,"201051344000955","219011344069620",31.89,-1.00,0,298.17,309.59,3.3,1.2,0.000,624633.3,624633.3,27531,0,0,0,L,1122011218,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1488062719,1664261.00
02/25/2017 17:45,2,0.025,ALERT,211.93,310.79,59.981,1488062704,"274151322000094","219011344069620",17.35,-0.50,0,295.76,436.43,0.5,0.0,0.000,728291.3,728291.3,27936,0,0,0,L,1151911521,0,121.55,122.46,0002,-2,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062721,1664262.00
02/25/2017 17:45,2,0.195,ALERT,213.74,302.37,59.959,1488062704,"201051344000579","219011344069620",23.08,-0.50,0,300.57,360.08,4.6,2.5,0.000,634442.1,634442.1,27503,0,0,0,L,1122011218,0,121.55,122.68,0002,-4,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062723,1664263.00
02/25/2017 17:45,2,0.111,ALERT,212.83,300.87,59.949,1488062704,"201051344000890","219011344069620",31.19,-1.00,0,298.77,312.29,3.6,1.5,0.000,620999.9,620999.9,27619,0,0,0,L,1122011218,0,122.68,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062725,1664264.00
02/25/2017 17:45,2,0.102,ALERT,213.06,300.27,59.959,1488062704,"201051344000438","219011344069620",31.97,-2.00,0,298.17,314.10,3.3,1.3,0.000,622140.7,622140.7,27605,0,0,0,L,1122011218,0,122.91,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1488062727,1664265.00
02/25/2017 17:45,2,0.143,ALERT,213.29,299.97,59.959,1488062704,"201051344000417","219011344069620",19.92,-1.50,0,297.57,301.77,2.9,0.9,0.000,602031.7,602031.7,27846,0,0,0,L,1122011218,0,122.46,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062728,1664266.00
02/25/2017 17:45,2,0.529,ACTIVE,212.16,358.88,59.954,1488062704,"274151322000083","219011344069620",33.28,4.50,0,333.93,391.64,17.9,15.3,0.110,876538.5,876538.5,27016,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062729,1664267.00
02/25/2017 17:45,2,0.127,ACTIVE,212.61,336.64,59.954,1488062704,"274151322000076","219011344069620",30.04,3.30,0,334.24,380.82,3.9,1.8,0.009,934213.1,934213.1,27112,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062730,1664268.00
02/25/2017 17:45,2,0.074,ALERT,213.74,302.68,59.959,1488062704,"201051344000868","219011344069620",30.87,-2.00,0,300.57,315.90,2.4,0.4,0.000,617209.2,617209.2,27688,0,0,0,L,1122011218,0,121.55,123.14,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062732,1664269.00
02/25/2017 17:45,2,0.102,ACTIVE,212.16,336.04,59.954,1488062704,"274151322000095","219011344069620",29.36,2.00,0,333.33,363.09,3.0,1.0,0.000,925315.7,925315.7,27228,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062733,1664270.00
02/25/2017 17:45,2,0.068,ALERT,213.74,301.77,60.002,1488062704,"201051344000988","219011344069620",20.22,-2.00,0,297.57,304.18,1.4,0.0,0.000,575355.2,575355.2,27717,0,0,0,L,1122011218,0,121.33,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062735,1664271.00
02/25/2017 17:45,2,0.076,ALERT,212.83,299.67,59.975,1488062704,"201051344001025","219011344069620",30.87,-2.50,0,297.57,308.39,2.4,0.4,0.000,621791.7,621791.7,27792,0,0,0,L,1122011218,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062736,1664272.00
02/25/2017 17:45,2,0.199,ACTIVE,213.74,337.54,59.959,1488062704,"201051344000458","219011344069620",27.43,1.00,0,333.63,363.09,5.6,3.5,0.000,627491.4,627491.4,27324,0,0,0,L,1122011218,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062737,1664273.00
02/25/2017 17:45,2,0.430,ACTIVE,214.41,363.09,59.970,1488062704,"201051344000853","219011344069620",33.72,0.00,0,335.44,401.26,14.7,12.3,0.075,627215.5,627215.5,27169,0,0,0,L,1122011218,0,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062738,1664274.00
02/25/2017 17:45,2,0.076,ALERT,213.29,300.27,59.965,1488062704,"201051344000685","219011344069620",31.89,-1.50,0,298.17,309.29,2.5,0.5,0.000,622012.5,622012.5,27481,0,0,0,L,1122011218,0,123.14,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1488062740,1664275.00
02/25/2017 17:45,2,0.064,ALERT,213.29,299.97,59.965,1488062704,"201051344000917","219011344069620",32.22,0.00,0,296.36,337.54,2.1,0.1,0.000,619246.7,619246.7,27468,0,0,0,L,1122011218,0,122.46,122.01,0100,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1488062742,1664276.00
02/25/2017 17:45,2,0.119,ALERT,213.29,300.57,59.965,1488062704,"201051344001145","219011344069620",18.91,-1.50,0,298.77,347.46,2.3,0.3,0.000,625910.9,625910.9,27328,0,0,0,L,1122011218,0,122.68,121.55,0002,-1,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062744,1664277.00
02/25/2017 17:45,2,0.088,ALERT,213.29,299.97,59.944,1488062704,"201051344000651","219011344069620",30.28,-3.00,0,297.57,307.48,2.8,0.7,0.000,616808.0,616808.0,27664,0,0,0,L,1122011218,0,122.91,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062746,1664278.00
02/25/2017 17:45,2,0.109,ACTIVE,211.70,334.84,59.965,1488062704,"274151322000088","219011344069620",29.90,3.30,0,332.73,379.02,3.3,1.2,0.000,840254.1,840254.1,27234,0,0,0,L,1151911521,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062747,1664279.00
02/25/2017 17:45,2,0.006,ALERT,212.83,297.57,59.965,1488062704,"274151322000068","219011344069620",45.50,3.00,0,295.76,436.13,0.0,0.0,0.000,729149.4,729149.4,27829,0,0,0,L,1151911521,0,122.23,122.91,0002,2,0,0,0,0,0,0,124,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062749,1664280.00
02/25/2017 17:45,2,0.061,ALERT,212.83,300.57,59.975,1488062704,"201051344001135","219011344069620",30.69,-2.00,0,298.17,308.69,1.9,0.0,0.000,612205.9,612205.9,27715,0,0,0,L,1122011218,0,122.46,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062750,1664281.00
02/25/2017 17:45,2,0.066,ALERT,213.06,300.27,59.975,1488062704,"201051344001203","219011344069620",30.55,-2.00,0,297.87,308.69,2.1,0.1,0.000,620385.9,620385.9,27725,0,0,0,L,1122011218,0,122.91,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062753,1664282.00
02/25/2017 17:45,2,0.121,ACTIVE,211.70,336.34,60.007,1488062704,"274151322000054","219011344069620",29.94,3.30,0,332.13,388.04,3.7,1.6,0.000,857501.3,857501.3,27142,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062754,1664283.00
02/25/2017 17:45,2,0.076,ALERT,213.96,301.47,59.981,1488062704,"201051344000867","219011344069620",29.88,-1.50,0,299.07,307.78,2.3,0.3,0.000,616011.2,616011.2,27733,0,0,0,L,1122011218,0,122.01,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488062756,1664284.00
02/25/2017 17:45,2,0.139,ALERT,213.06,300.27,59.975,1488062704,"201051344001093","219011344069620",31.77,-0.50,0,297.87,312.29,4.5,2.5,0.000,618056.9,618056.9,27570,0,0,0,L,1122011218,0,122.46,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1488062758,1664285.00
02/25/2017 17:45,2,0.107,ACTIVE,213.96,342.05,59.970,1488062704,"201051344000900","219011344069620",27.02,-1.00,0,326.72,409.68,3.0,1.0,0.000,635416.4,635416.4,27080,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062759,1664286.00
02/25/2017 17:45,2,0.656,ACTIVE,214.19,356.78,59.981,1488062704,"201051344000648","219011344069620",32.90,-0.50,0,332.43,387.44,21.9,19.2,0.146,625198.1,625198.1,27161,0,0,0,L,1122011218,0,121.55,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062760,1664287.00
02/25/2017 17:45,2,0.223,ACTIVE,213.96,338.14,59.991,1488062704,"201051344000569","219011344069620",29.82,0.00,0,334.84,365.49,6.8,4.6,0.013,636992.7,636992.7,27060,0,0,0,L,1122011218,0,121.33,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062761,1664288.00
02/25/2017 17:45,2,0.189,ACTIVE,213.96,337.84,59.965,1488062704,"201051344000983","219011344069620",28.63,0.00,0,334.24,385.03,5.5,3.4,0.009,628344.3,628344.3,27259,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062761,1664289.00
02/25/2017 17:45,2,0.131,ALERT,213.96,301.77,59.981,1488062704,"201051344001158","219011344069620",19.10,-2.50,0,299.67,345.66,2.5,0.5,0.000,616579.5,616579.5,27608,0,0,0,L,1122011218,0,121.55,122.68,0002,-2,0,0,0,0,0,0,7,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062763,1664290.00
02/25/2017 17:45,2,0.711,ACTIVE,214.41,341.75,59.975,1488062704,"201051344000576","219011344069620",20.97,-0.50,0,333.03,355.88,15.1,12.7,0.097,628068.1,628068.1,27134,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062764,1664291.00
02/25/2017 17:45,2,0.182,ACTIVE,212.16,336.94,59.965,1488062704,"274151322000087","219011344069620",30.47,6.00,0,333.03,384.13,5.7,3.5,0.018,829127.2,829127.2,27482,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062765,1664292.00
02/25/2017 17:45,2,0.176,ALERT,213.51,330.63,59.970,1488062704,"201051344000594","219011344069620",26.16,-0.50,0,300.27,337.24,4.7,2.6,0.000,629480.7,629480.7,27579,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488062767,1664293.00
02/25/2017 18:00,2,0.432,ACTIVE,213.51,339.65,59.975,1488063604,"201051344000645","219011344069620",29.68,0.00,0,333.33,363.39,13.0,10.6,0.071,627351.1,627351.1,27174,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063605,1664294.00
02/25/2017 18:00,2,0.059,ALERT,211.48,297.87,59.975,1488063604,"274151322000085","219011344069620",20.30,1.00,0,295.46,339.04,1.2,0.0,0.000,855780.0,855780.0,27190,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063607,1664295.00
