ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 18:00,2,0.086,ALERT,213.51,300.57,59.981,1488063604,"201051344000633","219011344069620",27.75,-2.00,0,297.57,315.90,2.4,0.4,0.000,615829.3,615829.3,27696,0,0,0,L,1122011218,0,122.01,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063608,1664296.00
02/25/2017 18:00,2,0.000,ALERT,213.06,300.57,59.986,1488063604,"201051344000469","219011344069620",0.00,-3.00,0,298.17,308.09,0.0,0.0,0.000,618743.9,618743.9,27662,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1488063610,1664297.00
02/25/2017 18:00,2,0.000,ALERT,212.16,299.37,59.970,1488063604,"201051344000646","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,613586.2,613586.2,27564,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063612,1664298.00
02/25/2017 18:00,2,0.174,ACTIVE,211.25,336.34,59.970,1488063604,"274151322000052","219011344069620",29.88,3.70,0,331.53,381.73,5.2,3.1,0.009,885100.8,885100.8,26962,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063613,1664299.00
02/25/2017 18:00,2,0.000,ALERT,212.38,299.67,59.986,1488063604,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,624208.2,624208.2,27725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1488063615,1664300.00
02/25/2017 18:00,2,0.070,ALERT,212.16,299.67,59.986,1488063604,"201051344001230","219011344069620",30.06,-1.50,0,298.17,309.89,2.2,0.2,0.000,617090.1,617090.1,27417,0,0,0,L,1122011218,0,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063616,1664301.00
02/25/2017 18:00,2,0.000,ALERT,212.83,300.27,59.996,1488063604,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,608902.0,608902.0,27596,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063618,1664302.00
02/25/2017 18:00,2,0.098,ALERT,211.93,299.37,60.007,1488063604,"201051344000955","219011344069620",29.72,-1.50,0,297.87,309.29,3.0,1.0,0.000,624633.6,624633.6,27533,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063620,1664303.00
02/25/2017 18:00,2,0.000,ALERT,211.25,334.54,59.970,1488063604,"274151322000094","219011344069620",42.46,-1.00,0,295.76,431.02,0.0,0.0,0.000,728291.3,728291.3,27938,0,0,0,L,1151911521,0,121.33,122.23,0100,-2,0,0,0,0,0,0,71,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063622,1664304.00
02/25/2017 18:00,2,0.096,ALERT,212.83,301.17,59.949,1488063604,"201051344000579","219011344069620",32.03,-1.00,0,299.97,339.65,3.1,1.1,0.000,634442.4,634442.4,27505,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1488063624,1664305.00
02/25/2017 18:00,2,0.000,ALERT,212.16,299.07,59.991,1488063604,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,621000.1,621000.1,27621,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1488063625,1664306.00
02/25/2017 18:00,2,0.000,ALERT,212.38,298.47,59.986,1488063604,"201051344000438","219011344069620",0.00,-2.00,0,297.87,314.40,0.0,0.0,0.000,622141.0,622141.0,27607,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063627,1664307.00
02/25/2017 18:00,2,0.000,ALERT,212.61,298.47,59.986,1488063604,"201051344000417","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,602031.8,602031.8,27848,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1488063629,1664308.00
02/25/2017 18:00,2,0.246,ACTIVE,211.70,342.65,59.986,1488063604,"274151322000083","219011344069620",31.69,3.70,0,333.03,379.32,7.9,5.7,0.040,876541.0,876541.0,27017,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063630,1664309.00
02/25/2017 18:00,2,0.068,ALERT,211.93,297.87,59.975,1488063604,"274151322000076","219011344069620",22.50,2.00,0,295.46,347.46,1.6,0.0,0.000,934213.3,934213.3,27113,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063632,1664310.00
02/25/2017 18:00,2,0.000,ALERT,212.83,301.17,60.002,1488063604,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,617209.2,617209.2,27690,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1488063634,1664311.00
02/25/2017 18:00,2,0.049,ALERT,211.48,298.47,59.991,1488063604,"274151322000095","219011344069620",19.18,0.50,0,296.36,354.67,0.9,0.0,0.000,925315.8,925315.8,27229,0,0,0,L,1151911521,0,121.78,122.01,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063636,1664312.00
02/25/2017 18:00,2,0.000,ALERT,212.83,300.27,59.986,1488063604,"201051344000988","219011344069620",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,575355.2,575355.2,27719,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063637,1664313.00
02/25/2017 18:00,2,0.000,ALERT,212.16,298.17,59.981,1488063604,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,621791.7,621791.7,27794,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1488063639,1664314.00
02/25/2017 18:00,2,0.156,ALERT,213.06,300.57,59.981,1488063604,"201051344000458","219011344069620",19.70,0.00,0,299.67,342.05,3.1,1.1,0.000,627491.9,627491.9,27325,0,0,0,L,1122011218,0,121.55,122.46,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063641,1664315.00
02/25/2017 18:00,2,0.285,ACTIVE,213.51,338.14,59.981,1488063604,"201051344000853","219011344069620",30.75,-0.50,0,335.14,383.53,8.9,6.7,0.035,627217.9,627217.9,27170,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063642,1664316.00
02/25/2017 18:00,2,0.076,ALERT,212.61,299.37,59.991,1488063604,"201051344000685","219011344069620",29.48,-2.00,0,297.57,308.09,2.3,0.3,0.000,622012.6,622012.6,27483,0,0,0,L,1122011218,0,122.91,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063644,1664317.00
02/25/2017 18:00,2,0.061,ALERT,212.61,298.77,59.944,1488063604,"201051344000917","219011344069620",30.08,-0.50,0,296.36,314.70,1.9,0.0,0.000,619246.7,619246.7,27470,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063646,1664318.00
02/25/2017 18:00,2,0.055,ALERT,212.61,299.37,59.965,1488063604,"201051344001145","219011344069620",32.08,-1.50,0,298.17,317.70,1.9,0.0,0.000,625910.9,625910.9,27330,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063647,1664319.00
02/25/2017 18:00,2,0.000,ALERT,212.61,298.47,59.991,1488063604,"201051344000651","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,616808.0,616808.0,27666,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1488063649,1664320.00
02/25/2017 18:00,2,0.064,ALERT,211.25,297.57,59.975,1488063604,"274151322000088","219011344069620",23.42,2.00,0,296.06,350.77,1.5,0.0,0.000,840254.2,840254.2,27235,0,0,0,L,1151911521,0,122.23,121.78,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063651,1664321.00
02/25/2017 18:00,2,0.008,ALERT,212.16,401.86,59.991,1488063604,"274151322000068","219011344069620",44.05,1.50,0,294.86,435.53,0.0,0.0,0.000,729149.4,729149.4,27831,0,0,0,L,1151911521,0,121.78,122.46,0100,1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1488063653,1664322.00
02/25/2017 18:00,2,0.000,ALERT,211.93,299.07,59.981,1488063604,"201051344001135","219011344069620",0.00,-2.00,0,297.87,307.48,0.0,0.0,0.000,612205.9,612205.9,27717,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1488063655,1664323.00
02/25/2017 18:00,2,0.084,ALERT,212.61,300.87,59.991,1488063604,"201051344000594","219011344069620",32.64,-1.00,0,299.07,343.85,2.8,0.8,0.000,629481.0,629481.0,27581,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1488063656,1664324.00
02/25/2017 18:00,2,0.000,ALERT,212.38,299.07,59.981,1488063604,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,620385.9,620385.9,27727,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1488063658,1664325.00
02/25/2017 18:00,2,0.072,ALERT,211.25,297.57,59.975,1488063604,"274151322000054","219011344069620",23.22,2.00,0,296.06,384.43,1.7,0.0,0.000,857501.5,857501.5,27143,0,0,0,L,1151911521,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063660,1664326.00
02/25/2017 18:00,2,0.000,ALERT,213.06,299.67,59.975,1488063604,"201051344000867","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,616011.2,616011.2,27735,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1488063662,1664327.00
02/25/2017 18:00,2,0.000,ALERT,212.38,299.37,60.007,1488063604,"201051344001093","219011344069620",0.00,-1.00,0,297.26,311.99,0.0,0.0,0.000,618057.5,618057.5,27572,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063664,1664328.00
02/25/2017 18:00,2,0.068,ALERT,212.83,300.27,59.975,1488063604,"201051344000900","219011344069620",16.34,-2.00,0,299.07,353.77,1.1,0.0,0.000,635416.5,635416.5,27081,0,0,0,L,1122011218,0,121.33,122.23,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063666,1664329.00
02/25/2017 18:00,2,0.359,ACTIVE,213.29,337.54,60.012,1488063604,"201051344000648","219011344069620",30.99,-1.00,0,333.63,371.81,11.3,9.0,0.049,625201.7,625201.7,27162,0,0,0,L,1122011218,0,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063667,1664330.00
02/25/2017 18:00,2,0.162,ALERT,212.83,300.87,59.970,1488063604,"201051344000569","219011344069620",21.83,-0.50,0,299.97,356.78,3.6,1.6,0.000,636993.5,636993.5,27061,0,0,0,L,1122011218,0,121.10,122.46,0002,-3,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063669,1664331.00
02/25/2017 18:00,2,0.143,ALERT,212.83,300.57,59.970,1488063604,"201051344000983","219011344069620",21.31,-1.00,0,299.67,368.80,3.1,1.1,0.000,628344.9,628344.9,27260,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063670,1664332.00
02/25/2017 18:00,2,0.057,ALERT,213.06,300.27,59.975,1488063604,"201051344001158","219011344069620",30.16,-2.50,0,298.77,305.68,1.8,0.0,0.000,616579.6,616579.6,27610,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488063672,1664333.00
02/25/2017 18:00,2,0.391,ACTIVE,213.51,338.14,59.970,1488063604,"201051344000576","219011344069620",19.70,-1.00,0,333.93,349.86,7.8,5.6,0.031,628070.4,628070.4,27135,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063673,1664334.00
02/25/2017 18:00,2,0.096,ALERT,211.48,296.96,59.970,1488063604,"274151322000087","219011344069620",23.46,3.70,0,295.16,371.21,2.3,0.3,0.000,829127.5,829127.5,27483,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,220,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488063675,1664335.00
02/25/2017 18:15,2,0.252,ACTIVE,213.74,337.24,59.981,1488064504,"201051344000645","219011344069620",29.76,0.00,0,333.33,346.86,7.6,5.4,0.022,627353.0,627353.0,27175,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064505,1664336.00
02/25/2017 18:15,2,0.018,ALERT,211.25,296.96,59.965,1488064504,"274151322000085","219011344069620",32.03,0.50,0,295.16,313.20,0.0,0.0,0.000,855780.0,855780.0,27192,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488064507,1664337.00
02/25/2017 18:15,2,0.000,ALERT,213.51,299.97,59.970,1488064504,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,615829.4,615829.4,27698,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1488064509,1664338.00
02/25/2017 18:15,2,0.000,ALERT,213.06,299.97,59.991,1488064504,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,618743.9,618743.9,27664,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488064510,1664339.00
02/25/2017 18:15,2,0.000,ALERT,212.16,299.37,59.975,1488064504,"201051344000646","219011344069620",0.00,-2.50,0,296.66,304.78,0.0,0.0,0.000,613586.2,613586.2,27566,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488064512,1664340.00
02/25/2017 18:15,2,0.113,ACTIVE,211.48,335.74,59.970,1488064504,"274151322000052","219011344069620",28.13,3.00,0,321.91,354.37,3.2,1.2,0.004,885101.2,885101.2,26963,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064513,1664341.00
02/25/2017 18:15,2,0.000,ALERT,212.38,299.37,59.965,1488064504,"201051344000585","219011344069620",0.00,-2.00,0,296.96,304.48,0.0,0.0,0.000,624208.2,624208.2,27727,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488064515,1664342.00
02/25/2017 18:15,2,0.000,ALERT,212.38,299.67,59.975,1488064504,"201051344001230","219011344069620",0.00,-2.00,0,297.57,305.38,0.0,0.0,0.000,617090.1,617090.1,27419,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1488064517,1664343.00
02/25/2017 18:15,2,0.000,ALERT,212.61,299.97,59.996,1488064504,"201051344000582","219011344069620",0.00,-3.00,0,297.87,305.68,0.0,0.0,0.000,608902.0,608902.0,27598,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488064519,1664344.00
02/25/2017 18:15,2,0.000,ALERT,211.93,299.37,59.975,1488064504,"201051344000955","219011344069620",0.00,-2.50,0,297.26,305.08,0.0,0.0,0.000,624633.6,624633.6,27535,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1488064520,1664345.00
02/25/2017 18:15,2,0.000,ALERT,211.48,296.66,59.965,1488064504,"274151322000094","219011344069620",0.00,-2.00,0,294.86,407.27,0.0,0.0,0.000,728291.3,728291.3,27940,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1488064522,1664346.00
02/25/2017 18:15,2,0.096,ALERT,213.06,300.87,59.975,1488064504,"201051344000579","219011344069620",29.84,-2.00,0,299.37,309.29,2.9,0.9,0.000,634442.7,634442.7,27507,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488064524,1664347.00
02/25/2017 18:15,2,0.000,ALERT,212.16,299.37,59.975,1488064504,"201051344000890","219011344069620",0.00,-1.50,0,296.96,306.28,0.0,0.0,0.000,621000.1,621000.1,27623,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488064526,1664348.00
02/25/2017 18:15,2,0.000,ALERT,212.38,299.07,59.975,1488064504,"201051344000438","219011344069620",0.00,-2.50,0,296.66,305.68,0.0,0.0,0.000,622141.0,622141.0,27609,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488064527,1664349.00
02/25/2017 18:15,2,0.000,ALERT,212.38,298.77,59.991,1488064504,"201051344000417","219011344069620",0.00,-2.00,0,296.06,304.78,0.0,0.0,0.000,602031.8,602031.8,27850,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488064529,1664350.00
02/25/2017 18:15,2,0.135,ACTIVE,211.93,336.34,59.965,1488064504,"274151322000083","219011344069620",29.94,3.00,0,332.43,350.17,4.1,2.0,0.013,876541.9,876541.9,27018,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064530,1664351.00
02/25/2017 18:15,2,0.018,ALERT,212.16,297.26,59.981,1488064504,"274151322000076","219011344069620",32.88,0.00,0,295.46,319.21,0.0,0.0,0.000,934213.3,934213.3,27115,0,0,0,L,1151911521,0,121.55,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1488064532,1664352.00
02/25/2017 18:15,2,0.000,ALERT,212.83,300.57,59.928,1488064504,"201051344000868","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,617209.2,617209.2,27692,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488064534,1664353.00
02/25/2017 18:15,2,0.012,ALERT,211.48,298.47,59.970,1488064504,"274151322000095","219011344069620",30.36,-0.50,0,296.66,307.18,0.0,0.0,0.000,925315.8,925315.8,27231,0,0,0,L,1151911521,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488064536,1664354.00
02/25/2017 18:15,2,0.000,ALERT,212.61,299.67,59.970,1488064504,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,575355.2,575355.2,27721,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488064537,1664355.00
02/25/2017 18:15,2,0.000,ALERT,212.16,298.47,59.965,1488064504,"201051344001025","219011344069620",0.00,-3.00,0,296.36,305.38,0.0,0.0,0.000,621791.7,621791.7,27796,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488064539,1664356.00
02/25/2017 18:15,2,0.102,ALERT,212.61,299.97,59.928,1488064504,"201051344000458","219011344069620",32.08,-0.50,0,298.47,317.70,3.4,1.3,0.000,627492.2,627492.2,27327,0,0,0,L,1122011218,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1488064541,1664357.00
02/25/2017 18:15,2,0.211,ACTIVE,213.51,337.24,59.970,1488064504,"201051344000853","219011344069620",26.68,-1.00,0,333.33,343.55,5.7,3.6,0.009,627219.0,627219.0,27171,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064542,1664358.00
02/25/2017 18:15,2,0.000,ALERT,212.61,299.37,59.949,1488064504,"201051344000685","219011344069620",0.00,-2.00,0,296.96,305.38,0.0,0.0,0.000,622012.6,622012.6,27485,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1488064544,1664359.00
02/25/2017 18:15,2,0.000,ALERT,212.38,298.77,59.975,1488064504,"201051344000917","219011344069620",0.00,-1.00,0,296.06,303.88,0.0,0.0,0.000,619246.7,619246.7,27472,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1488064546,1664360.00
02/25/2017 18:15,2,0.000,ALERT,212.61,299.67,59.959,1488064504,"201051344001145","219011344069620",0.00,-2.00,0,297.57,308.99,0.0,0.0,0.000,625910.9,625910.9,27332,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488064547,1664361.00
02/25/2017 18:15,2,0.000,ALERT,212.38,298.47,59.970,1488064504,"201051344000651","219011344069620",0.00,-3.50,0,296.66,304.48,0.0,0.0,0.000,616808.0,616808.0,27668,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488064549,1664362.00
02/25/2017 18:15,2,0.039,ACTIVE_NO_POWER,211.25,296.66,59.938,1488064504,"274151322000088","219011344069620",14.97,0.50,0,295.16,299.37,0.6,0.0,0.000,840254.2,840254.2,27237,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064550,1664363.00
02/25/2017 18:15,2,0.000,ALERT,211.93,296.36,59.965,1488064504,"274151322000068","219011344069620",0.00,0.50,0,295.46,420.20,0.0,0.0,0.000,729149.4,729149.4,27833,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488064552,1664364.00
02/25/2017 18:15,2,0.000,ALERT,211.93,299.07,59.954,1488064504,"201051344001135","219011344069620",0.00,-2.50,0,297.26,305.38,0.0,0.0,0.000,612205.9,612205.9,27719,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488064554,1664365.00
02/25/2017 18:15,2,0.084,ALERT,212.38,300.57,59.970,1488064504,"201051344000594","219011344069620",31.29,-2.00,0,298.17,315.00,2.7,0.7,0.000,629481.2,629481.2,27583,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488064556,1664366.00
02/25/2017 18:15,2,0.000,ALERT,212.38,298.77,59.970,1488064504,"201051344001203","219011344069620",0.00,-2.50,0,297.26,306.28,0.0,0.0,0.000,620385.9,620385.9,27729,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488064557,1664367.00
02/25/2017 18:15,2,0.070,ACTIVE_NO_POWER,211.25,298.17,59.933,1488064504,"274151322000054","219011344069620",20.61,1.00,0,295.76,299.67,1.5,0.0,0.000,857501.5,857501.5,27145,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064558,1664368.00
02/25/2017 18:15,2,0.000,ALERT,213.06,299.67,60.018,1488064504,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,616011.2,616011.2,27737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488064560,1664369.00
02/25/2017 18:15,2,0.000,ALERT,212.16,299.07,59.981,1488064504,"201051344001093","219011344069620",0.00,-1.00,0,297.26,304.78,0.0,0.0,0.000,618057.5,618057.5,27574,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1488064562,1664370.00
02/25/2017 18:15,2,0.008,ALERT,212.61,299.97,60.012,1488064504,"201051344000900","219011344069620",30.65,-2.00,0,298.17,308.99,0.3,0.0,0.000,635416.5,635416.5,27083,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488064564,1664371.00
02/25/2017 18:15,2,0.268,ACTIVE,213.06,336.64,59.970,1488064504,"201051344000648","219011344069620",29.58,-1.50,0,332.73,356.48,8.1,5.8,0.018,625203.6,625203.6,27163,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064565,1664372.00
02/25/2017 18:15,2,0.145,ACTIVE,212.83,300.57,59.965,1488064504,"201051344000569","219011344069620",16.70,-1.50,0,299.37,302.98,2.5,0.5,0.000,636993.8,636993.8,27063,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064565,1664373.00
02/25/2017 18:15,2,0.068,ALERT,212.83,300.27,59.954,1488064504,"201051344000983","219011344069620",32.82,-1.50,0,298.77,314.10,2.4,0.3,0.000,628345.1,628345.1,27262,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1488064567,1664374.00
02/25/2017 18:15,2,0.000,ALERT,212.83,299.97,59.959,1488064504,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,616579.6,616579.6,27612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1488064569,1664375.00
02/25/2017 18:15,2,0.266,ACTIVE,213.51,337.24,59.938,1488064504,"201051344000576","219011344069620",19.72,-1.50,0,331.83,342.95,5.3,3.2,0.009,628071.6,628071.6,27136,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064570,1664376.00
02/25/2017 18:15,2,0.068,ACTIVE_NO_POWER,211.48,296.66,59.970,1488064504,"274151322000087","219011344069620",18.81,2.00,0,294.86,310.49,1.3,0.0,0.000,829127.5,829127.5,27485,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488064571,1664377.00
02/25/2017 18:30,2,0.143,ALERT,213.51,299.97,59.954,1488065403,"201051344000645","219011344069620",22.44,-0.50,0,298.77,341.45,3.2,1.2,0.000,627353.9,627353.9,27176,0,0,0,L,1122011218,0,121.78,122.46,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488065405,1664378.00
02/25/2017 18:30,2,0.000,ALERT,211.70,296.66,59.922,1488065403,"274151322000085","219011344069620",0.00,-0.50,0,295.46,309.29,0.0,0.0,0.000,855780.0,855780.0,27194,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1488065407,1664379.00
02/25/2017 18:30,2,0.000,ALERT,213.74,299.67,59.949,1488065403,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,615829.4,615829.4,27700,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065408,1664380.00
02/25/2017 18:30,2,0.000,ALERT,213.06,299.67,59.965,1488065403,"201051344000469","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,618743.9,618743.9,27666,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065410,1664381.00
02/25/2017 18:30,2,0.000,ALERT,211.93,298.77,59.986,1488065403,"201051344000646","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,613586.2,613586.2,27568,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065412,1664382.00
02/25/2017 18:30,2,0.041,ALERT,211.25,297.87,59.959,1488065403,"274151322000052","219011344069620",31.35,0.50,0,295.16,336.94,0.0,0.0,0.000,885101.3,885101.3,26964,0,0,0,L,1151911521,0,120.65,122.46,0100,-1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1488065414,1664383.00
02/25/2017 18:30,2,0.000,ALERT,212.38,299.07,59.975,1488065403,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,624208.2,624208.2,27729,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065416,1664384.00
02/25/2017 18:30,2,0.000,ALERT,212.16,299.37,59.959,1488065403,"201051344001230","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,617090.1,617090.1,27421,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065417,1664385.00
02/25/2017 18:30,2,0.000,ALERT,212.61,299.97,59.922,1488065403,"201051344000582","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,608902.0,608902.0,27600,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065419,1664386.00
02/25/2017 18:30,2,0.000,ALERT,211.93,299.07,59.959,1488065403,"201051344000955","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,624633.6,624633.6,27537,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065421,1664387.00
02/25/2017 18:30,2,0.000,ALERT,211.48,296.36,59.917,1488065403,"274151322000094","219011344069620",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,728291.3,728291.3,27942,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065423,1664388.00
02/25/2017 18:30,2,0.000,ALERT,213.06,300.27,59.965,1488065403,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,634442.8,634442.8,27509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1488065425,1664389.00
02/25/2017 18:30,2,0.000,ALERT,211.93,299.37,59.965,1488065403,"201051344000890","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,621000.1,621000.1,27625,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065426,1664390.00
02/25/2017 18:30,2,0.000,ALERT,212.38,298.77,59.981,1488065403,"201051344000438","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,622141.0,622141.0,27611,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065428,1664391.00
02/25/2017 18:30,2,0.000,ALERT,212.61,298.47,59.965,1488065403,"201051344000417","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,602031.8,602031.8,27852,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065430,1664392.00
02/25/2017 18:30,2,0.000,ALERT,212.16,297.26,59.965,1488065403,"274151322000076","219011344069620",0.00,-1.00,0,295.46,311.69,0.0,0.0,0.000,934213.3,934213.3,27117,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488065433,1664393.00
02/25/2017 18:30,2,0.000,ALERT,213.06,300.57,59.975,1488065403,"201051344000868","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,617209.2,617209.2,27694,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065435,1664394.00
02/25/2017 18:30,2,0.000,ALERT,211.48,298.17,59.981,1488065403,"274151322000095","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,925315.8,925315.8,27233,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1488065436,1664395.00
02/25/2017 18:30,2,0.000,ALERT,213.06,299.67,59.965,1488065403,"201051344000988","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,575355.2,575355.2,27723,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065438,1664396.00
02/25/2017 18:30,2,0.000,ALERT,212.16,298.17,59.965,1488065403,"201051344001025","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,621791.7,621791.7,27798,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065440,1664397.00
02/25/2017 18:30,2,0.000,ALERT,213.06,299.97,59.965,1488065403,"201051344000458","219011344069620",0.00,-0.50,0,297.87,309.59,0.0,0.0,0.000,627492.4,627492.4,27329,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1488065442,1664398.00
02/25/2017 18:30,2,0.125,ALERT,213.74,299.97,59.965,1488065403,"201051344000853","219011344069620",12.90,-1.50,0,297.57,339.95,1.6,0.0,0.000,627219.5,627219.5,27172,0,0,0,L,1122011218,0,122.01,122.68,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488065444,1664399.00
02/25/2017 18:30,2,0.000,ALERT,212.61,299.37,59.959,1488065403,"201051344000685","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,622012.6,622012.6,27487,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065445,1664400.00
02/25/2017 18:30,2,0.000,ALERT,212.38,298.77,59.965,1488065403,"201051344000917","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,619246.7,619246.7,27474,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065447,1664401.00
02/25/2017 18:30,2,0.000,ALERT,212.61,299.37,59.970,1488065403,"201051344001145","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,625910.9,625910.9,27334,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065449,1664402.00
02/25/2017 18:30,2,0.000,ALERT,212.16,298.17,59.954,1488065403,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,616808.0,616808.0,27670,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065451,1664403.00
02/25/2017 18:30,2,0.000,ALERT,212.16,296.66,59.954,1488065403,"274151322000068","219011344069620",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,729149.4,729149.4,27835,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065454,1664404.00
02/25/2017 18:30,2,0.000,ALERT,211.93,299.07,59.965,1488065403,"201051344001135","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,612205.9,612205.9,27721,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065456,1664405.00
02/25/2017 18:30,2,0.000,ALERT,212.83,300.57,59.954,1488065403,"201051344000594","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,629481.2,629481.2,27585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1488065457,1664406.00
02/25/2017 18:30,2,0.000,ALERT,212.38,298.77,59.996,1488065403,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,620385.9,620385.9,27731,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065459,1664407.00
02/25/2017 18:30,2,0.014,ALERT,211.03,297.87,59.954,1488065403,"274151322000054","219011344069620",30.34,0.00,0,295.46,299.37,0.0,0.0,0.000,857501.5,857501.5,27146,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1488065461,1664408.00
02/25/2017 18:30,2,0.000,ALERT,213.29,299.67,59.928,1488065403,"201051344000867","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,616011.2,616011.2,27739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065463,1664409.00
02/25/2017 18:30,2,0.000,ALERT,212.16,299.07,59.933,1488065403,"201051344001093","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,618057.5,618057.5,27576,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488065465,1664410.00
02/25/2017 18:30,2,0.000,ALERT,212.83,299.97,59.975,1488065403,"201051344000900","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,635416.5,635416.5,27085,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1488065466,1664411.00
02/25/2017 18:30,2,0.168,ALERT,213.06,299.07,59.954,1488065403,"201051344000648","219011344069620",20.40,-2.00,0,298.17,341.15,3.5,1.4,0.000,625204.5,625204.5,27164,0,0,0,L,1122011218,0,120.88,122.46,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488065468,1664412.00
02/25/2017 18:30,2,0.088,ALERT,213.06,300.27,59.954,1488065403,"201051344000569","219011344069620",31.45,-2.00,0,298.77,318.00,2.9,0.8,0.000,636993.9,636993.9,27064,0,0,0,L,1122011218,0,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488065470,1664413.00
02/25/2017 18:30,2,0.000,ALERT,213.06,299.67,59.922,1488065403,"201051344000983","219011344069620",0.00,-2.00,0,298.47,314.10,0.0,0.0,0.000,628345.1,628345.1,27264,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488065472,1664414.00
02/25/2017 18:30,2,0.000,ALERT,213.06,299.67,59.928,1488065403,"201051344001158","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,616579.6,616579.6,27614,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488065474,1664415.00
02/25/2017 18:30,2,0.158,ALERT,213.51,299.97,59.949,1488065403,"201051344000576","219011344069620",17.08,-2.00,0,298.17,339.34,2.8,0.7,0.000,628072.1,628072.1,27137,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488065475,1664416.00
02/25/2017 18:30,2,0.000,ALERT,211.48,296.36,59.944,1488065403,"274151322000087","219011344069620",0.00,1.00,0,293.96,306.28,0.0,0.0,0.000,829127.5,829127.5,27486,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1488065477,1664417.00
02/25/2017 18:30,2,0.059,ALERT,211.48,297.26,59.944,1488065403,"274151322000083","219011344069620",18.81,1.00,0,295.46,299.37,1.1,0.0,0.000,876542.1,876542.1,27020,0,0,0,L,1151911521,1,121.33,122.23,0000,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488065479,1664418.00
02/25/2017 18:30,2,0.000,ALERT,210.80,296.96,59.949,1488065403,"274151322000088","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,840254.2,840254.2,27238,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1488065481,1664419.00
02/25/2017 18:45,2,0.000,ALERT,212.61,298.47,59.954,1488066303,"201051344000645","219011344069620",0.00,-1.50,0,285.84,301.47,0.0,0.0,0.000,627353.9,627353.9,27178,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1488066305,1664420.00
02/25/2017 18:45,2,0.000,ALERT,210.80,296.06,59.959,1488066303,"274151322000085","219011344069620",0.00,-1.00,0,283.44,298.47,0.0,0.0,0.000,855780.0,855780.0,27196,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066307,1664421.00
02/25/2017 18:45,2,0.000,ALERT,212.83,298.17,59.938,1488066303,"201051344000633","219011344069620",0.00,-3.00,0,284.34,301.17,0.0,0.0,0.000,615829.4,615829.4,27702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066309,1664422.00
02/25/2017 18:45,2,0.000,ALERT,212.38,298.77,59.954,1488066303,"201051344000469","219011344069620",0.00,-3.50,0,284.94,301.17,0.0,0.0,0.000,618743.9,618743.9,27668,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066311,1664423.00
02/25/2017 18:45,2,0.000,ALERT,211.25,298.17,59.949,1488066303,"201051344000646","219011344069620",0.00,-3.00,0,284.94,302.98,0.0,0.0,0.000,613586.2,613586.2,27570,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066312,1664424.00
02/25/2017 18:45,2,0.000,ALERT,210.12,295.76,59.959,1488066303,"274151322000052","219011344069620",0.00,-1.00,0,283.14,299.07,0.0,0.0,0.000,885101.3,885101.3,26966,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1488066314,1664425.00
02/25/2017 18:45,2,0.000,ALERT,211.70,298.77,59.954,1488066303,"201051344000585","219011344069620",0.00,-2.00,0,284.94,302.98,0.0,0.0,0.000,624208.2,624208.2,27731,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488066316,1664426.00
02/25/2017 18:45,2,0.000,ALERT,211.48,298.47,59.954,1488066303,"201051344001230","219011344069620",0.00,-2.50,0,285.54,303.88,0.0,0.0,0.000,617090.1,617090.1,27423,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066318,1664427.00
02/25/2017 18:45,2,0.000,ALERT,211.93,298.77,59.907,1488066303,"201051344000582","219011344069620",0.00,-3.50,0,286.14,303.88,0.0,0.0,0.000,608902.0,608902.0,27602,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066320,1664428.00
02/25/2017 18:45,2,0.000,ALERT,211.03,298.17,59.954,1488066303,"201051344000955","219011344069620",0.00,-2.50,0,285.24,303.58,0.0,0.0,0.000,624633.6,624633.6,27539,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488066321,1664429.00
02/25/2017 18:45,2,0.000,ALERT,210.57,295.46,59.912,1488066303,"274151322000094","219011344069620",0.00,-2.50,0,282.84,297.87,0.0,0.0,0.000,728291.3,728291.3,27944,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066323,1664430.00
02/25/2017 18:45,2,0.000,ALERT,212.16,299.07,59.975,1488066303,"201051344000579","219011344069620",0.00,-2.50,0,286.44,302.07,0.0,0.0,0.000,634442.8,634442.8,27511,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066325,1664431.00
02/25/2017 18:45,2,0.000,ALERT,211.25,298.77,59.975,1488066303,"201051344000890","219011344069620",0.00,-2.50,0,285.84,305.08,0.0,0.0,0.000,621000.1,621000.1,27627,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488066327,1664432.00
02/25/2017 18:45,2,0.000,ALERT,211.48,297.87,59.954,1488066303,"201051344000438","219011344069620",0.00,-3.50,0,285.24,304.18,0.0,0.0,0.000,622141.0,622141.0,27613,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066329,1664433.00
02/25/2017 18:45,2,0.000,ALERT,211.70,297.57,59.922,1488066303,"201051344000417","219011344069620",0.00,-2.50,0,284.94,303.28,0.0,0.0,0.000,602031.8,602031.8,27854,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488066330,1664434.00
02/25/2017 18:45,2,0.000,ALERT,210.57,296.66,59.954,1488066303,"274151322000083","219011344069620",0.00,-0.50,0,283.74,299.07,0.0,0.0,0.000,876542.1,876542.1,27022,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1488066332,1664435.00
02/25/2017 18:45,2,0.000,ALERT,211.03,296.06,59.928,1488066303,"274151322000076","219011344069620",0.00,-1.50,0,283.44,299.07,0.0,0.0,0.000,934213.3,934213.3,27119,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066334,1664436.00
02/25/2017 18:45,2,0.000,ALERT,211.93,299.07,59.949,1488066303,"201051344000868","219011344069620",0.00,-2.50,0,286.44,302.07,0.0,0.0,0.000,617209.2,617209.2,27696,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066336,1664437.00
02/25/2017 18:45,2,0.000,ALERT,210.35,296.96,59.922,1488066303,"274151322000095","219011344069620",0.00,-2.50,0,284.34,299.67,0.0,0.0,0.000,925315.8,925315.8,27235,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066338,1664438.00
02/25/2017 18:45,2,0.000,ALERT,211.93,298.47,59.954,1488066303,"201051344000988","219011344069620",0.00,-2.50,0,283.44,301.47,0.0,0.0,0.000,575355.2,575355.2,27725,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066340,1664439.00
