ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 18:45,2,0.000,ALERT,211.25,297.26,59.949,1488066303,"201051344001025","219011344069620",0.00,-3.50,0,284.64,303.88,0.0,0.0,0.000,621791.7,621791.7,27800,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488066341,1664440.00
02/25/2017 18:45,2,0.000,ALERT,212.16,299.07,59.954,1488066303,"201051344000458","219011344069620",0.00,-1.00,0,285.84,302.37,0.0,0.0,0.000,627492.4,627492.4,27331,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066343,1664441.00
02/25/2017 18:45,2,0.000,ALERT,212.61,298.77,59.949,1488066303,"201051344000853","219011344069620",0.00,-2.50,0,285.84,310.49,0.0,0.0,0.000,627219.5,627219.5,27174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1488066345,1664442.00
02/25/2017 18:45,2,0.000,ALERT,211.70,298.17,59.949,1488066303,"201051344000685","219011344069620",0.00,-3.00,0,285.24,303.88,0.0,0.0,0.000,622012.6,622012.6,27489,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488066347,1664443.00
02/25/2017 18:45,2,0.000,ALERT,211.70,297.57,59.959,1488066303,"201051344000917","219011344069620",0.00,-1.50,0,284.34,302.37,0.0,0.0,0.000,619246.7,619246.7,27476,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066349,1664444.00
02/25/2017 18:45,2,0.000,ALERT,211.70,298.17,59.965,1488066303,"201051344001145","219011344069620",0.00,-3.00,0,285.54,304.48,0.0,0.0,0.000,625910.9,625910.9,27336,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066350,1664445.00
02/25/2017 18:45,2,0.000,ALERT,211.48,297.26,59.938,1488066303,"201051344000651","219011344069620",0.00,-4.00,0,284.64,302.68,0.0,0.0,0.000,616808.0,616808.0,27672,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488066352,1664446.00
02/25/2017 18:45,2,0.000,ALERT,210.12,295.76,59.949,1488066303,"274151322000088","219011344069620",0.00,-1.00,0,282.84,297.87,0.0,0.0,0.000,840254.2,840254.2,27240,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066354,1664447.00
02/25/2017 18:45,2,0.000,ALERT,211.03,295.46,59.938,1488066303,"274151322000068","219011344069620",0.00,-1.00,0,282.54,297.57,0.0,0.0,0.000,729149.4,729149.4,27837,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066356,1664448.00
02/25/2017 18:45,2,0.000,ALERT,211.03,298.17,59.944,1488066303,"201051344001135","219011344069620",0.00,-3.00,0,285.24,303.88,0.0,0.0,0.000,612205.9,612205.9,27723,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488066358,1664449.00
02/25/2017 18:45,2,0.000,ALERT,211.70,299.37,59.938,1488066303,"201051344000594","219011344069620",0.00,-2.50,0,285.54,302.07,0.0,0.0,0.000,629481.2,629481.2,27587,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488066360,1664450.00
02/25/2017 18:45,2,0.000,ALERT,211.48,297.57,59.959,1488066303,"201051344001203","219011344069620",0.00,-3.00,0,285.24,305.08,0.0,0.0,0.000,620385.9,620385.9,27733,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066361,1664451.00
02/25/2017 18:45,2,0.000,ALERT,210.12,295.76,59.938,1488066303,"274151322000054","219011344069620",0.00,-1.00,0,283.44,299.37,0.0,0.0,0.000,857501.5,857501.5,27148,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1488066363,1664452.00
02/25/2017 18:45,2,0.000,ALERT,212.38,298.17,59.917,1488066303,"201051344000867","219011344069620",0.00,-2.00,0,284.94,301.77,0.0,0.0,0.000,616011.2,616011.2,27741,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066365,1664453.00
02/25/2017 18:45,2,0.000,ALERT,211.25,297.87,59.938,1488066303,"201051344001093","219011344069620",0.00,-1.50,0,285.24,302.98,0.0,0.0,0.000,618057.5,618057.5,27578,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066367,1664454.00
02/25/2017 18:45,2,0.000,ALERT,211.93,298.77,59.954,1488066303,"201051344000900","219011344069620",0.00,-2.50,0,285.54,301.47,0.0,0.0,0.000,635416.5,635416.5,27087,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066369,1664455.00
02/25/2017 18:45,2,0.000,ALERT,212.16,297.57,59.907,1488066303,"201051344000648","219011344069620",0.00,-3.00,0,285.24,301.17,0.0,0.0,0.000,625204.7,625204.7,27166,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1488066371,1664456.00
02/25/2017 18:45,2,0.000,ALERT,211.93,299.07,59.944,1488066303,"201051344000569","219011344069620",0.00,-2.50,0,286.44,302.37,0.0,0.0,0.000,636994.0,636994.0,27066,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488066372,1664457.00
02/25/2017 18:45,2,0.000,ALERT,212.16,298.77,59.938,1488066303,"201051344000983","219011344069620",0.00,-2.50,0,286.14,301.77,0.0,0.0,0.000,628345.1,628345.1,27266,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066374,1664458.00
02/25/2017 18:45,2,0.000,ALERT,212.16,298.47,59.944,1488066303,"201051344001158","219011344069620",0.00,-3.50,0,285.54,301.17,0.0,0.0,0.000,616579.6,616579.6,27616,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066376,1664459.00
02/25/2017 18:45,2,0.000,ALERT,212.38,299.07,59.944,1488066303,"201051344000576","219011344069620",0.00,-2.50,0,286.14,301.77,0.0,0.0,0.000,628072.3,628072.3,27139,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1488066378,1664460.00
02/25/2017 18:45,2,0.000,ALERT,210.57,294.86,59.944,1488066303,"274151322000087","219011344069620",0.00,0.00,0,282.24,297.57,0.0,0.0,0.000,829127.5,829127.5,27488,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488066380,1664461.00
02/25/2017 19:00,2,0.000,ALERT,212.38,298.77,59.949,1488067204,"201051344000645","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,627353.9,627353.9,27180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067206,1664462.00
02/25/2017 19:00,2,0.000,ALERT,210.57,296.06,59.954,1488067204,"274151322000085","219011344069620",0.00,-1.50,0,292.76,297.87,0.0,0.0,0.000,855780.0,855780.0,27198,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067207,1664463.00
02/25/2017 19:00,2,0.000,ALERT,212.61,298.77,59.959,1488067204,"201051344000633","219011344069620",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,615829.4,615829.4,27704,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067209,1664464.00
02/25/2017 19:00,2,0.000,ALERT,211.93,298.47,59.965,1488067204,"201051344000469","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,618743.9,618743.9,27670,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067211,1664465.00
02/25/2017 19:00,2,0.000,ALERT,210.80,297.57,59.970,1488067204,"201051344000646","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,613586.2,613586.2,27572,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067213,1664466.00
02/25/2017 19:00,2,0.000,ALERT,210.12,295.46,59.949,1488067204,"274151322000052","219011344069620",0.00,-1.50,0,293.06,298.17,0.0,0.0,0.000,885101.3,885101.3,26968,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067214,1664467.00
02/25/2017 19:00,2,0.000,ALERT,211.03,297.57,59.922,1488067204,"201051344000585","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,624208.2,624208.2,27733,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067216,1664468.00
02/25/2017 19:00,2,0.000,ALERT,211.03,297.87,59.933,1488067204,"201051344001230","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,617090.1,617090.1,27425,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067218,1664469.00
02/25/2017 19:00,2,0.000,ALERT,211.48,298.17,59.954,1488067204,"201051344000582","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,608902.0,608902.0,27604,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067220,1664470.00
02/25/2017 19:00,2,0.000,ALERT,210.57,297.26,59.959,1488067204,"201051344000955","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,624633.6,624633.6,27541,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067222,1664471.00
02/25/2017 19:00,2,0.000,ALERT,210.12,295.16,59.917,1488067204,"274151322000094","219011344069620",0.00,-3.00,0,292.76,297.26,0.0,0.0,0.000,728291.3,728291.3,27946,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067223,1664472.00
02/25/2017 19:00,2,0.000,ALERT,211.93,299.37,59.954,1488067204,"201051344000579","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,634442.8,634442.8,27513,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067225,1664473.00
02/25/2017 19:00,2,0.000,ALERT,210.80,297.57,59.954,1488067204,"201051344000890","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,621000.1,621000.1,27629,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067227,1664474.00
02/25/2017 19:00,2,0.000,ALERT,211.03,297.26,59.959,1488067204,"201051344000438","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,622141.0,622141.0,27615,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067229,1664475.00
02/25/2017 19:00,2,0.000,ALERT,211.25,296.96,59.959,1488067204,"201051344000417","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,602031.8,602031.8,27856,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067231,1664476.00
02/25/2017 19:00,2,0.000,ALERT,210.35,296.36,59.949,1488067204,"274151322000083","219011344069620",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,876542.1,876542.1,27024,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067232,1664477.00
02/25/2017 19:00,2,0.000,ALERT,210.80,296.06,59.959,1488067204,"274151322000076","219011344069620",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,934213.3,934213.3,27121,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067234,1664478.00
02/25/2017 19:00,2,0.000,ALERT,211.70,299.37,59.959,1488067204,"201051344000868","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,617209.2,617209.2,27698,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067236,1664479.00
02/25/2017 19:00,2,0.000,ALERT,210.12,296.66,59.944,1488067204,"274151322000095","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,925315.8,925315.8,27237,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067238,1664480.00
02/25/2017 19:00,2,0.000,ALERT,211.70,298.47,59.965,1488067204,"201051344000988","219011344069620",0.00,-2.50,0,293.96,300.27,0.0,0.0,0.000,575355.2,575355.2,27727,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067240,1664481.00
02/25/2017 19:00,2,0.000,ALERT,210.80,296.66,59.965,1488067204,"201051344001025","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,621791.7,621791.7,27802,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067241,1664482.00
02/25/2017 19:00,2,0.000,ALERT,211.70,298.77,59.991,1488067204,"201051344000458","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,627492.4,627492.4,27333,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067243,1664483.00
02/25/2017 19:00,2,0.000,ALERT,212.38,298.77,59.970,1488067204,"201051344000853","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,627219.5,627219.5,27176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067245,1664484.00
02/25/2017 19:00,2,0.000,ALERT,211.25,297.26,59.959,1488067204,"201051344000685","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,622012.6,622012.6,27491,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067247,1664485.00
02/25/2017 19:00,2,0.000,ALERT,211.03,296.66,59.965,1488067204,"201051344000917","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,619246.7,619246.7,27478,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067249,1664486.00
02/25/2017 19:00,2,0.000,ALERT,211.25,297.57,60.002,1488067204,"201051344001145","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,625910.9,625910.9,27338,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067250,1664487.00
02/25/2017 19:00,2,0.000,ALERT,211.03,296.36,59.965,1488067204,"201051344000651","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,616808.0,616808.0,27674,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067252,1664488.00
02/25/2017 19:00,2,0.000,ALERT,209.90,296.06,59.975,1488067204,"274151322000088","219011344069620",0.00,-1.50,0,292.76,297.57,0.0,0.0,0.000,840254.2,840254.2,27242,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067254,1664489.00
02/25/2017 19:00,2,0.000,ALERT,210.80,294.86,59.944,1488067204,"274151322000068","219011344069620",0.00,-1.50,0,292.76,296.96,0.0,0.0,0.000,729149.4,729149.4,27839,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067256,1664490.00
02/25/2017 19:00,2,0.000,ALERT,210.35,296.96,59.959,1488067204,"201051344001135","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,612205.9,612205.9,27725,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067258,1664491.00
02/25/2017 19:00,2,0.000,ALERT,211.48,299.37,59.922,1488067204,"201051344000594","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,629481.2,629481.2,27589,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067259,1664492.00
02/25/2017 19:00,2,0.000,ALERT,210.80,296.66,59.938,1488067204,"201051344001203","219011344069620",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,620385.9,620385.9,27735,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067261,1664493.00
02/25/2017 19:00,2,0.000,ALERT,209.90,295.76,59.912,1488067204,"274151322000054","219011344069620",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,857501.5,857501.5,27150,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067263,1664494.00
02/25/2017 19:00,2,0.000,ALERT,212.16,298.47,59.938,1488067204,"201051344000867","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,616011.2,616011.2,27743,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067265,1664495.00
02/25/2017 19:00,2,0.000,ALERT,210.80,296.96,59.954,1488067204,"201051344001093","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,618057.5,618057.5,27580,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488067267,1664496.00
02/25/2017 19:00,2,0.000,ALERT,211.70,298.77,59.959,1488067204,"201051344000900","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,635416.5,635416.5,27089,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067269,1664497.00
02/25/2017 19:00,2,0.000,ALERT,212.16,298.17,59.975,1488067204,"201051344000648","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,625204.7,625204.7,27168,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067270,1664498.00
02/25/2017 19:00,2,0.000,ALERT,211.93,299.37,59.975,1488067204,"201051344000569","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,636994.0,636994.0,27068,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067272,1664499.00
02/25/2017 19:00,2,0.000,ALERT,211.93,299.07,59.954,1488067204,"201051344000983","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,628345.1,628345.1,27268,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067274,1664500.00
02/25/2017 19:00,2,0.000,ALERT,211.93,298.47,59.959,1488067204,"201051344001158","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,616579.6,616579.6,27618,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067276,1664501.00
02/25/2017 19:00,2,0.000,ALERT,212.38,299.37,59.949,1488067204,"201051344000576","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,628072.3,628072.3,27141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067278,1664502.00
02/25/2017 19:00,2,0.000,ALERT,210.35,295.16,59.975,1488067204,"274151322000087","219011344069620",0.00,-1.00,0,292.46,296.96,0.0,0.0,0.000,829127.5,829127.5,27490,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488067279,1664503.00
02/25/2017 19:15,2,0.000,ALERT,212.38,298.77,59.938,1488068103,"201051344000645","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,627353.9,627353.9,27182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068105,1664504.00
02/25/2017 19:15,2,0.000,ALERT,210.35,295.46,59.970,1488068103,"274151322000085","219011344069620",0.00,-2.00,0,293.06,297.57,0.0,0.0,0.000,855780.0,855780.0,27200,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068107,1664505.00
02/25/2017 19:15,2,0.000,ALERT,212.83,298.77,59.965,1488068103,"201051344000633","219011344069620",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,615829.4,615829.4,27706,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068108,1664506.00
02/25/2017 19:15,2,0.000,ALERT,212.16,299.07,59.959,1488068103,"201051344000469","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,618743.9,618743.9,27672,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488068110,1664507.00
02/25/2017 19:15,2,0.000,ALERT,210.57,297.26,60.002,1488068103,"201051344000646","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,613586.2,613586.2,27574,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068112,1664508.00
02/25/2017 19:15,2,0.000,ALERT,209.90,294.86,59.959,1488068103,"274151322000052","219011344069620",0.00,-2.50,0,293.06,297.87,0.0,0.0,0.000,885101.3,885101.3,26970,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068114,1664509.00
02/25/2017 19:15,2,0.000,ALERT,210.80,297.26,59.949,1488068103,"201051344000585","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,624208.2,624208.2,27735,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068116,1664510.00
02/25/2017 19:15,2,0.000,ALERT,210.57,297.57,59.954,1488068103,"201051344001230","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,617090.1,617090.1,27427,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068117,1664511.00
02/25/2017 19:15,2,0.000,ALERT,211.25,297.87,59.954,1488068103,"201051344000582","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,608902.0,608902.0,27606,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068119,1664512.00
02/25/2017 19:15,2,0.000,ALERT,210.35,296.96,59.959,1488068103,"201051344000955","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,624633.6,624633.6,27543,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068121,1664513.00
02/25/2017 19:15,2,0.000,ALERT,210.35,295.16,59.949,1488068103,"274151322000094","219011344069620",0.00,-3.50,0,292.46,296.66,0.0,0.0,0.000,728291.3,728291.3,27948,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068123,1664514.00
02/25/2017 19:15,2,0.000,ALERT,212.16,299.67,59.907,1488068103,"201051344000579","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,634442.8,634442.8,27515,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068125,1664515.00
02/25/2017 19:15,2,0.000,ALERT,210.57,297.57,59.949,1488068103,"201051344000890","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,621000.1,621000.1,27631,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068127,1664516.00
02/25/2017 19:15,2,0.000,ALERT,210.80,296.96,59.944,1488068103,"201051344000438","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,622141.0,622141.0,27617,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488068128,1664517.00
02/25/2017 19:15,2,0.000,ALERT,211.03,296.66,59.949,1488068103,"201051344000417","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,602031.8,602031.8,27858,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488068130,1664518.00
02/25/2017 19:15,2,0.000,ALERT,210.35,296.36,59.912,1488068103,"274151322000083","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,876542.1,876542.1,27026,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068132,1664519.00
02/25/2017 19:15,2,0.000,ALERT,211.03,296.06,59.981,1488068103,"274151322000076","219011344069620",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,934213.3,934213.3,27123,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068134,1664520.00
02/25/2017 19:15,2,0.000,ALERT,211.93,299.37,59.949,1488068103,"201051344000868","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,617209.2,617209.2,27700,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068136,1664521.00
02/25/2017 19:15,2,0.000,ALERT,210.35,296.96,59.917,1488068103,"274151322000095","219011344069620",0.00,-3.00,0,294.56,298.17,0.0,0.0,0.000,925315.8,925315.8,27239,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488068138,1664522.00
02/25/2017 19:15,2,0.000,ALERT,211.93,299.07,59.954,1488068103,"201051344000988","219011344069620",0.00,-2.50,0,293.96,300.27,0.0,0.0,0.000,575355.2,575355.2,27729,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068139,1664523.00
02/25/2017 19:15,2,0.000,ALERT,210.57,296.06,59.954,1488068103,"201051344001025","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,621791.7,621791.7,27804,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068141,1664524.00
02/25/2017 19:15,2,0.000,ALERT,211.93,299.07,59.959,1488068103,"201051344000458","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,627492.4,627492.4,27335,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068143,1664525.00
02/25/2017 19:15,2,0.000,ALERT,212.61,298.77,59.949,1488068103,"201051344000853","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,627219.5,627219.5,27178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488068145,1664526.00
02/25/2017 19:15,2,0.000,ALERT,211.25,297.26,59.959,1488068103,"201051344000685","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,622012.6,622012.6,27493,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068147,1664527.00
02/25/2017 19:15,2,0.000,ALERT,211.03,296.66,59.949,1488068103,"201051344000917","219011344069620",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,619246.7,619246.7,27480,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488068148,1664528.00
02/25/2017 19:15,2,0.000,ALERT,211.03,297.26,59.917,1488068103,"201051344001145","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,625910.9,625910.9,27340,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068150,1664529.00
02/25/2017 19:15,2,0.000,ALERT,210.80,296.06,59.954,1488068103,"201051344000651","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,616808.0,616808.0,27676,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068152,1664530.00
02/25/2017 19:15,2,0.000,ALERT,209.90,294.86,59.975,1488068103,"274151322000088","219011344069620",0.00,-2.00,0,292.76,296.96,0.0,0.0,0.000,840254.2,840254.2,27244,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068154,1664531.00
02/25/2017 19:15,2,0.000,ALERT,210.80,294.86,59.954,1488068103,"274151322000068","219011344069620",0.00,-1.50,0,292.46,296.36,0.0,0.0,0.000,729149.4,729149.4,27841,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068156,1664532.00
02/25/2017 19:15,2,0.000,ALERT,210.57,296.96,60.002,1488068103,"201051344001135","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,612205.9,612205.9,27727,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068158,1664533.00
02/25/2017 19:15,2,0.000,ALERT,211.48,299.07,59.959,1488068103,"201051344000594","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,629481.2,629481.2,27591,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068160,1664534.00
02/25/2017 19:15,2,0.000,ALERT,210.80,296.66,59.949,1488068103,"201051344001203","219011344069620",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,620385.9,620385.9,27737,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068161,1664535.00
02/25/2017 19:15,2,0.000,ALERT,210.12,295.16,59.954,1488068103,"274151322000054","219011344069620",0.00,-2.00,0,293.06,297.57,0.0,0.0,0.000,857501.5,857501.5,27152,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068163,1664536.00
02/25/2017 19:15,2,0.000,ALERT,212.16,298.47,59.959,1488068103,"201051344000867","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,616011.2,616011.2,27745,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068165,1664537.00
02/25/2017 19:15,2,0.000,ALERT,210.57,296.96,59.954,1488068103,"201051344001093","219011344069620",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,618057.5,618057.5,27582,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068167,1664538.00
02/25/2017 19:15,2,0.000,ALERT,211.93,298.77,59.965,1488068103,"201051344000900","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,635416.5,635416.5,27091,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068169,1664539.00
02/25/2017 19:15,2,0.000,ALERT,212.16,297.87,59.954,1488068103,"201051344000648","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,625204.7,625204.7,27170,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068170,1664540.00
02/25/2017 19:15,2,0.000,ALERT,211.93,299.37,59.959,1488068103,"201051344000569","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,636994.0,636994.0,27070,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068172,1664541.00
02/25/2017 19:15,2,0.000,ALERT,211.93,298.77,59.959,1488068103,"201051344000983","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,628345.1,628345.1,27270,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068174,1664542.00
02/25/2017 19:15,2,0.000,ALERT,211.93,298.47,59.954,1488068103,"201051344001158","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,616579.6,616579.6,27620,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068176,1664543.00
02/25/2017 19:15,2,0.000,ALERT,212.38,299.37,59.949,1488068103,"201051344000576","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,628072.3,628072.3,27143,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068178,1664544.00
02/25/2017 19:15,2,0.000,ALERT,210.35,294.56,59.944,1488068103,"274151322000087","219011344069620",0.00,-1.50,0,292.16,296.36,0.0,0.0,0.000,829127.5,829127.5,27492,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488068179,1664545.00
02/25/2017 19:30,2,0.000,ALERT,212.61,299.37,59.981,1488069003,"201051344000645","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,627353.9,627353.9,27184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069005,1664546.00
02/25/2017 19:30,2,0.000,ALERT,210.57,296.36,59.981,1488069003,"274151322000085","219011344069620",0.00,-2.00,0,293.36,297.57,0.0,0.0,0.000,855780.0,855780.0,27202,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069007,1664547.00
02/25/2017 19:30,2,0.000,ALERT,212.83,299.37,59.981,1488069003,"201051344000633","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,615829.4,615829.4,27708,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069009,1664548.00
02/25/2017 19:30,2,0.000,ALERT,212.16,299.37,59.981,1488069003,"201051344000469","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,618743.9,618743.9,27674,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069011,1664549.00
02/25/2017 19:30,2,0.000,ALERT,210.80,297.87,60.002,1488069003,"201051344000646","219011344069620",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,613586.2,613586.2,27576,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069013,1664550.00
02/25/2017 19:30,2,0.000,ALERT,210.12,296.66,60.023,1488069003,"274151322000052","219011344069620",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,885101.3,885101.3,26972,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069014,1664551.00
02/25/2017 19:30,2,0.000,ALERT,211.03,297.57,59.981,1488069003,"201051344000585","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,624208.2,624208.2,27737,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069016,1664552.00
02/25/2017 19:30,2,0.000,ALERT,211.03,298.17,59.959,1488069003,"201051344001230","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,617090.1,617090.1,27429,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069018,1664553.00
02/25/2017 19:30,2,0.000,ALERT,211.48,298.47,59.965,1488069003,"201051344000582","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,608902.0,608902.0,27608,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069020,1664554.00
02/25/2017 19:30,2,0.000,ALERT,210.57,297.57,59.975,1488069003,"201051344000955","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,624633.6,624633.6,27545,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069022,1664555.00
02/25/2017 19:30,2,0.000,ALERT,210.12,295.46,59.965,1488069003,"274151322000094","219011344069620",0.00,-3.50,0,292.76,296.96,0.0,0.0,0.000,728291.3,728291.3,27950,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069024,1664556.00
02/25/2017 19:30,2,0.000,ALERT,212.16,299.67,59.965,1488069003,"201051344000579","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,634442.8,634442.8,27517,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069025,1664557.00
02/25/2017 19:30,2,0.000,ALERT,211.03,298.17,59.981,1488069003,"201051344000890","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,621000.1,621000.1,27633,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069027,1664558.00
02/25/2017 19:30,2,0.000,ALERT,211.03,297.57,60.012,1488069003,"201051344000438","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,622141.0,622141.0,27619,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069029,1664559.00
02/25/2017 19:30,2,0.000,ALERT,211.25,296.96,59.975,1488069003,"201051344000417","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,602031.8,602031.8,27860,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069031,1664560.00
02/25/2017 19:30,2,0.000,ALERT,210.35,296.96,59.975,1488069003,"274151322000083","219011344069620",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,876542.1,876542.1,27028,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069033,1664561.00
02/25/2017 19:30,2,0.000,ALERT,211.03,296.06,59.981,1488069003,"274151322000076","219011344069620",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,934213.3,934213.3,27125,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069034,1664562.00
02/25/2017 19:30,2,0.000,ALERT,211.93,299.67,59.981,1488069003,"201051344000868","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,617209.2,617209.2,27702,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069036,1664563.00
02/25/2017 19:30,2,0.000,ALERT,210.12,296.96,60.007,1488069003,"274151322000095","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,925315.8,925315.8,27241,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069038,1664564.00
02/25/2017 19:30,2,0.000,ALERT,211.70,298.77,59.970,1488069003,"201051344000988","219011344069620",0.00,-2.50,0,294.56,300.57,0.0,0.0,0.000,575355.2,575355.2,27731,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069040,1664565.00
02/25/2017 19:30,2,0.000,ALERT,210.80,296.66,59.970,1488069003,"201051344001025","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,621791.7,621791.7,27806,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069042,1664566.00
02/25/2017 19:30,2,0.000,ALERT,211.93,299.37,59.986,1488069003,"201051344000458","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,627492.4,627492.4,27337,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069043,1664567.00
02/25/2017 19:30,2,0.000,ALERT,212.38,298.77,59.970,1488069003,"201051344000853","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,627219.5,627219.5,27180,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069045,1664568.00
02/25/2017 19:30,2,0.000,ALERT,211.48,297.57,59.981,1488069003,"201051344000685","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,622012.6,622012.6,27495,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069047,1664569.00
02/25/2017 19:30,2,0.000,ALERT,211.25,297.26,59.996,1488069003,"201051344000917","219011344069620",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,619246.7,619246.7,27482,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069049,1664570.00
02/25/2017 19:30,2,0.000,ALERT,211.25,297.87,59.981,1488069003,"201051344001145","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,625910.9,625910.9,27342,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069051,1664571.00
02/25/2017 19:30,2,0.000,ALERT,211.03,296.96,59.981,1488069003,"201051344000651","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,616808.0,616808.0,27678,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069052,1664572.00
02/25/2017 19:30,2,0.000,ALERT,209.67,295.46,59.991,1488069003,"274151322000088","219011344069620",0.00,-2.00,0,293.06,297.26,0.0,0.0,0.000,840254.2,840254.2,27246,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069054,1664573.00
02/25/2017 19:30,2,0.000,ALERT,210.80,294.86,59.938,1488069003,"274151322000068","219011344069620",0.00,-2.00,0,292.76,296.66,0.0,0.0,0.000,729149.4,729149.4,27843,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069056,1664574.00
02/25/2017 19:30,2,0.000,ALERT,210.80,297.87,59.965,1488069003,"201051344001135","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,612205.9,612205.9,27729,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069058,1664575.00
02/25/2017 19:30,2,0.000,ALERT,211.70,299.67,59.991,1488069003,"201051344000594","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,629481.2,629481.2,27593,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069060,1664576.00
02/25/2017 19:30,2,0.000,ALERT,211.03,297.26,59.991,1488069003,"201051344001203","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,620385.9,620385.9,27739,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069061,1664577.00
02/25/2017 19:30,2,0.000,ALERT,210.12,295.76,59.981,1488069003,"274151322000054","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,857501.5,857501.5,27154,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069063,1664578.00
02/25/2017 19:30,2,0.000,ALERT,212.38,298.77,59.991,1488069003,"201051344000867","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,616011.2,616011.2,27747,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069065,1664579.00
02/25/2017 19:30,2,0.000,ALERT,211.25,297.87,59.991,1488069003,"201051344001093","219011344069620",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,618057.5,618057.5,27584,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069067,1664580.00
02/25/2017 19:30,2,0.000,ALERT,211.93,299.07,59.986,1488069003,"201051344000900","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,635416.5,635416.5,27093,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069068,1664581.00
02/25/2017 19:30,2,0.000,ALERT,212.16,298.47,59.991,1488069003,"201051344000648","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,625204.7,625204.7,27172,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069070,1664582.00
02/25/2017 19:30,2,0.000,ALERT,211.93,299.37,60.028,1488069003,"201051344000569","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,636994.0,636994.0,27072,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069072,1664583.00
