ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 19:30,2,0.000,ALERT,211.93,299.07,60.002,1488069003,"201051344000983","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,628345.1,628345.1,27272,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069074,1664584.00
02/25/2017 19:30,2,0.000,ALERT,212.16,299.07,59.991,1488069003,"201051344001158","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,616579.6,616579.6,27622,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069076,1664585.00
02/25/2017 19:30,2,0.000,ALERT,212.38,299.67,59.996,1488069003,"201051344000576","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,628072.3,628072.3,27145,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069077,1664586.00
02/25/2017 19:30,2,0.000,ALERT,210.35,294.86,59.991,1488069003,"274151322000087","219011344069620",0.00,-1.50,0,292.16,296.96,0.0,0.0,0.000,829127.5,829127.5,27494,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069079,1664587.00
02/25/2017 19:45,2,0.000,ALERT,212.38,299.07,59.965,1488069903,"201051344000645","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,627353.9,627353.9,27186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069905,1664588.00
02/25/2017 19:45,2,0.000,ALERT,210.35,295.76,59.933,1488069903,"274151322000085","219011344069620",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,855780.0,855780.0,27204,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069907,1664589.00
02/25/2017 19:45,2,0.000,ALERT,212.38,298.47,59.981,1488069903,"201051344000633","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,615829.4,615829.4,27710,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069908,1664590.00
02/25/2017 19:45,2,0.000,ALERT,211.93,299.07,59.928,1488069903,"201051344000469","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,618743.9,618743.9,27676,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069910,1664591.00
02/25/2017 19:45,2,0.000,ALERT,210.80,297.57,59.965,1488069903,"201051344000646","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,613586.2,613586.2,27578,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069912,1664592.00
02/25/2017 19:45,2,0.000,ALERT,210.12,296.96,59.986,1488069903,"274151322000052","219011344069620",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,885101.3,885101.3,26974,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069914,1664593.00
02/25/2017 19:45,2,0.000,ALERT,211.03,297.87,59.965,1488069903,"201051344000585","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,624208.2,624208.2,27739,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069916,1664594.00
02/25/2017 19:45,2,0.000,ALERT,210.80,297.87,59.959,1488069903,"201051344001230","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,617090.1,617090.1,27431,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069918,1664595.00
02/25/2017 19:45,2,0.000,ALERT,211.48,298.47,59.949,1488069903,"201051344000582","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,608902.0,608902.0,27610,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069920,1664596.00
02/25/2017 19:45,2,0.000,ALERT,210.57,297.57,59.954,1488069903,"201051344000955","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,624633.6,624633.6,27547,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069921,1664597.00
02/25/2017 19:45,2,0.000,ALERT,210.35,296.06,59.959,1488069903,"274151322000094","219011344069620",0.00,-3.50,0,293.66,297.26,0.0,0.0,0.000,728291.3,728291.3,27952,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069923,1664598.00
02/25/2017 19:45,2,0.000,ALERT,211.93,299.37,59.959,1488069903,"201051344000579","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,634442.8,634442.8,27519,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069925,1664599.00
02/25/2017 19:45,2,0.000,ALERT,210.80,297.87,59.959,1488069903,"201051344000890","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,621000.1,621000.1,27635,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069927,1664600.00
02/25/2017 19:45,2,0.000,ALERT,211.25,297.87,59.917,1488069903,"201051344000438","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,622141.0,622141.0,27621,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069929,1664601.00
02/25/2017 19:45,2,0.000,ALERT,211.25,297.26,59.970,1488069903,"201051344000417","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,602031.8,602031.8,27862,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069930,1664602.00
02/25/2017 19:45,2,0.000,ALERT,210.35,296.36,59.933,1488069903,"274151322000083","219011344069620",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,876542.1,876542.1,27030,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069932,1664603.00
02/25/2017 19:45,2,0.000,ALERT,211.03,295.76,59.944,1488069903,"274151322000076","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,934213.3,934213.3,27127,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069934,1664604.00
02/25/2017 19:45,2,0.000,ALERT,211.70,299.67,59.954,1488069903,"201051344000868","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,617209.2,617209.2,27704,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069936,1664605.00
02/25/2017 19:45,2,0.000,ALERT,210.35,297.26,59.928,1488069903,"274151322000095","219011344069620",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,925315.8,925315.8,27243,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069938,1664606.00
02/25/2017 19:45,2,0.000,ALERT,211.70,298.77,59.959,1488069903,"201051344000988","219011344069620",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,575355.2,575355.2,27733,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069940,1664607.00
02/25/2017 19:45,2,0.000,ALERT,210.80,296.96,59.949,1488069903,"201051344001025","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,621791.7,621791.7,27808,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069942,1664608.00
02/25/2017 19:45,2,0.000,ALERT,211.93,298.77,59.959,1488069903,"201051344000458","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,627492.4,627492.4,27339,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069943,1664609.00
02/25/2017 19:45,2,0.000,ALERT,212.61,298.77,59.954,1488069903,"201051344000853","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,627219.5,627219.5,27182,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069945,1664610.00
02/25/2017 19:45,2,0.000,ALERT,211.48,297.57,59.959,1488069903,"201051344000685","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,622012.6,622012.6,27497,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069947,1664611.00
02/25/2017 19:45,2,0.000,ALERT,211.25,297.26,59.922,1488069903,"201051344000917","219011344069620",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,619246.7,619246.7,27484,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069949,1664612.00
02/25/2017 19:45,2,0.000,ALERT,211.48,297.87,59.986,1488069903,"201051344001145","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,625910.9,625910.9,27344,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069950,1664613.00
02/25/2017 19:45,2,0.000,ALERT,211.25,296.96,59.928,1488069903,"201051344000651","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,616808.0,616808.0,27680,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069952,1664614.00
02/25/2017 19:45,2,0.000,ALERT,209.90,296.36,59.949,1488069903,"274151322000088","219011344069620",0.00,-2.00,0,293.36,297.57,0.0,0.0,0.000,840254.2,840254.2,27248,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069954,1664615.00
02/25/2017 19:45,2,0.000,ALERT,211.03,295.46,59.986,1488069903,"274151322000068","219011344069620",0.00,-1.50,0,293.36,296.96,0.0,0.0,0.000,729149.4,729149.4,27845,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069956,1664616.00
02/25/2017 19:45,2,0.000,ALERT,210.80,297.57,60.002,1488069903,"201051344001135","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,612205.9,612205.9,27731,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069958,1664617.00
02/25/2017 19:45,2,0.000,ALERT,211.48,299.07,59.954,1488069903,"201051344000594","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,629481.2,629481.2,27595,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069959,1664618.00
02/25/2017 19:45,2,0.000,ALERT,211.25,297.57,59.996,1488069903,"201051344001203","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,620385.9,620385.9,27741,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069961,1664619.00
02/25/2017 19:45,2,0.000,ALERT,210.12,296.66,59.959,1488069903,"274151322000054","219011344069620",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,857501.5,857501.5,27156,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069963,1664620.00
02/25/2017 19:45,2,0.000,ALERT,212.16,298.47,59.965,1488069903,"201051344000867","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,616011.2,616011.2,27749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069965,1664621.00
02/25/2017 19:45,2,0.000,ALERT,211.25,297.87,59.933,1488069903,"201051344001093","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,618057.5,618057.5,27586,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069967,1664622.00
02/25/2017 19:45,2,0.000,ALERT,211.93,298.77,59.975,1488069903,"201051344000900","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,635416.5,635416.5,27095,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069968,1664623.00
02/25/2017 19:45,2,0.000,ALERT,211.93,297.87,59.996,1488069903,"201051344000648","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,625204.7,625204.7,27174,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069970,1664624.00
02/25/2017 19:45,2,0.000,ALERT,211.93,299.37,59.970,1488069903,"201051344000569","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,636994.0,636994.0,27074,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488069972,1664625.00
02/25/2017 19:45,2,0.000,ALERT,211.70,298.77,59.965,1488069903,"201051344000983","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,628345.1,628345.1,27274,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069974,1664626.00
02/25/2017 19:45,2,0.000,ALERT,211.93,298.47,59.959,1488069903,"201051344001158","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,616579.6,616579.6,27624,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069976,1664627.00
02/25/2017 19:45,2,0.000,ALERT,212.38,299.37,59.965,1488069903,"201051344000576","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,628072.3,628072.3,27147,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069977,1664628.00
02/25/2017 19:45,2,0.000,ALERT,210.35,295.46,59.949,1488069903,"274151322000087","219011344069620",0.00,-1.50,0,292.76,297.26,0.0,0.0,0.000,829127.5,829127.5,27496,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488069979,1664629.00
02/25/2017 20:00,2,0.000,ALERT,212.38,298.47,59.954,1488070803,"201051344000645","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,627353.9,627353.9,27188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070805,1664630.00
02/25/2017 20:00,2,0.000,ALERT,210.80,296.36,59.938,1488070803,"274151322000085","219011344069620",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,855780.0,855780.0,27206,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070807,1664631.00
02/25/2017 20:00,2,0.000,ALERT,212.38,298.47,59.949,1488070803,"201051344000633","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,615829.4,615829.4,27712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070809,1664632.00
02/25/2017 20:00,2,0.000,ALERT,211.93,298.77,59.949,1488070803,"201051344000469","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,618743.9,618743.9,27678,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070811,1664633.00
02/25/2017 20:00,2,0.000,ALERT,211.25,298.47,59.959,1488070803,"201051344000646","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,613586.2,613586.2,27580,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070813,1664634.00
02/25/2017 20:00,2,0.000,ALERT,210.35,297.26,59.933,1488070803,"274151322000052","219011344069620",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,885101.3,885101.3,26976,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070814,1664635.00
02/25/2017 20:00,2,0.000,ALERT,211.25,298.47,59.965,1488070803,"201051344000585","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,624208.2,624208.2,27741,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070816,1664636.00
02/25/2017 20:00,2,0.000,ALERT,211.25,298.17,59.965,1488070803,"201051344001230","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,617090.1,617090.1,27433,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070818,1664637.00
02/25/2017 20:00,2,0.000,ALERT,211.70,298.77,59.949,1488070803,"201051344000582","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,608902.0,608902.0,27612,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070820,1664638.00
02/25/2017 20:00,2,0.000,ALERT,210.80,298.17,59.959,1488070803,"201051344000955","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,624633.6,624633.6,27549,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070821,1664639.00
02/25/2017 20:00,2,0.000,ALERT,210.57,296.06,59.975,1488070803,"274151322000094","219011344069620",0.00,-3.00,0,293.36,297.26,0.0,0.0,0.000,728291.3,728291.3,27954,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070823,1664640.00
02/25/2017 20:00,2,0.000,ALERT,211.93,299.07,59.954,1488070803,"201051344000579","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,634442.8,634442.8,27521,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070825,1664641.00
02/25/2017 20:00,2,0.000,ALERT,211.03,298.47,59.965,1488070803,"201051344000890","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,621000.1,621000.1,27637,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070827,1664642.00
02/25/2017 20:00,2,0.000,ALERT,211.48,298.17,59.959,1488070803,"201051344000438","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,622141.0,622141.0,27623,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070829,1664643.00
02/25/2017 20:00,2,0.000,ALERT,211.48,297.87,59.965,1488070803,"201051344000417","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,602031.8,602031.8,27864,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070830,1664644.00
02/25/2017 20:00,2,0.000,ALERT,210.80,297.26,59.996,1488070803,"274151322000083","219011344069620",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,876542.1,876542.1,27032,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070832,1664645.00
02/25/2017 20:00,2,0.000,ALERT,211.25,296.36,59.965,1488070803,"274151322000076","219011344069620",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,934213.3,934213.3,27129,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070834,1664646.00
02/25/2017 20:00,2,0.000,ALERT,211.93,299.67,59.965,1488070803,"201051344000868","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,617209.2,617209.2,27706,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070836,1664647.00
02/25/2017 20:00,2,0.000,ALERT,210.57,297.87,60.007,1488070803,"274151322000095","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,925315.8,925315.8,27245,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070838,1664648.00
02/25/2017 20:00,2,0.000,ALERT,211.70,298.77,59.965,1488070803,"201051344000988","219011344069620",0.00,-2.00,0,293.96,300.57,0.0,0.0,0.000,575355.2,575355.2,27735,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070840,1664649.00
02/25/2017 20:00,2,0.000,ALERT,211.03,297.57,59.996,1488070803,"201051344001025","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,621791.7,621791.7,27810,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070841,1664650.00
02/25/2017 20:00,2,0.000,ALERT,211.70,298.77,59.975,1488070803,"201051344000458","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,627492.4,627492.4,27341,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070843,1664651.00
02/25/2017 20:00,2,0.000,ALERT,212.38,298.77,59.959,1488070803,"201051344000853","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,627219.5,627219.5,27184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070845,1664652.00
02/25/2017 20:00,2,0.000,ALERT,211.70,298.47,59.965,1488070803,"201051344000685","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,622012.6,622012.6,27499,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070847,1664653.00
02/25/2017 20:00,2,0.000,ALERT,211.48,298.17,59.965,1488070803,"201051344000917","219011344069620",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,619246.7,619246.7,27486,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070849,1664654.00
02/25/2017 20:00,2,0.000,ALERT,211.70,298.47,59.965,1488070803,"201051344001145","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,625910.9,625910.9,27346,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070850,1664655.00
02/25/2017 20:00,2,0.000,ALERT,211.48,297.57,59.938,1488070803,"201051344000651","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,616808.0,616808.0,27682,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070852,1664656.00
02/25/2017 20:00,2,0.000,ALERT,210.12,296.36,59.981,1488070803,"274151322000088","219011344069620",0.00,-1.50,0,293.36,297.57,0.0,0.0,0.000,840254.2,840254.2,27250,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070854,1664657.00
02/25/2017 20:00,2,0.000,ALERT,211.03,295.46,59.917,1488070803,"274151322000068","219011344069620",0.00,-1.50,0,293.36,296.96,0.0,0.0,0.000,729149.4,729149.4,27847,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070856,1664658.00
02/25/2017 20:00,2,0.000,ALERT,211.03,298.17,59.975,1488070803,"201051344001135","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,612205.9,612205.9,27733,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070858,1664659.00
02/25/2017 20:00,2,0.000,ALERT,211.48,299.07,59.949,1488070803,"201051344000594","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,629481.2,629481.2,27597,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070860,1664660.00
02/25/2017 20:00,2,0.000,ALERT,211.25,297.57,59.954,1488070803,"201051344001203","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,620385.9,620385.9,27743,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070861,1664661.00
02/25/2017 20:00,2,0.000,ALERT,210.35,296.66,59.944,1488070803,"274151322000054","219011344069620",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,857501.5,857501.5,27158,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070863,1664662.00
02/25/2017 20:00,2,0.000,ALERT,212.16,298.17,59.970,1488070803,"201051344000867","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,616011.2,616011.2,27751,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070865,1664663.00
02/25/2017 20:00,2,0.000,ALERT,211.25,297.87,59.949,1488070803,"201051344001093","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,618057.5,618057.5,27588,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070867,1664664.00
02/25/2017 20:00,2,0.000,ALERT,211.93,298.77,59.933,1488070803,"201051344000900","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,635416.5,635416.5,27097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070869,1664665.00
02/25/2017 20:00,2,0.000,ALERT,211.93,297.87,59.891,1488070803,"201051344000648","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,625204.7,625204.7,27176,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070870,1664666.00
02/25/2017 20:00,2,0.000,ALERT,211.93,299.37,59.933,1488070803,"201051344000569","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,636994.0,636994.0,27076,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070872,1664667.00
02/25/2017 20:00,2,0.000,ALERT,211.93,299.07,59.933,1488070803,"201051344000983","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,628345.1,628345.1,27276,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488070874,1664668.00
02/25/2017 20:00,2,0.000,ALERT,212.16,298.77,59.944,1488070803,"201051344001158","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,616579.6,616579.6,27626,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070876,1664669.00
02/25/2017 20:00,2,0.000,ALERT,212.38,299.37,59.891,1488070803,"201051344000576","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,628072.3,628072.3,27149,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070878,1664670.00
02/25/2017 20:00,2,0.000,ALERT,210.80,295.76,59.933,1488070803,"274151322000087","219011344069620",0.00,-1.50,0,293.06,297.26,0.0,0.0,0.000,829127.5,829127.5,27498,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488070879,1664671.00
02/25/2017 20:15,2,0.000,ALERT,212.61,298.47,59.975,1488071703,"201051344000645","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,627353.9,627353.9,27190,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071705,1664672.00
02/25/2017 20:15,2,0.000,ALERT,210.57,295.76,59.981,1488071703,"274151322000085","219011344069620",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,855780.0,855780.0,27208,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071707,1664673.00
02/25/2017 20:15,2,0.000,ALERT,212.61,298.47,59.959,1488071703,"201051344000633","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,615829.4,615829.4,27714,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071709,1664674.00
02/25/2017 20:15,2,0.000,ALERT,212.38,298.77,59.965,1488071703,"201051344000469","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,618743.9,618743.9,27680,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071711,1664675.00
02/25/2017 20:15,2,0.000,ALERT,211.25,298.47,59.965,1488071703,"201051344000646","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,613586.2,613586.2,27582,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071712,1664676.00
02/25/2017 20:15,2,0.000,ALERT,210.12,295.46,59.959,1488071703,"274151322000052","219011344069620",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,885101.3,885101.3,26978,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071714,1664677.00
02/25/2017 20:15,2,0.000,ALERT,211.48,298.77,59.965,1488071703,"201051344000585","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,624208.2,624208.2,27743,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071716,1664678.00
02/25/2017 20:15,2,0.000,ALERT,211.48,299.07,59.959,1488071703,"201051344001230","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,617090.1,617090.1,27435,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071718,1664679.00
02/25/2017 20:15,2,0.000,ALERT,211.93,299.67,59.959,1488071703,"201051344000582","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,608902.0,608902.0,27614,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071720,1664680.00
02/25/2017 20:15,2,0.000,ALERT,211.03,298.47,59.970,1488071703,"201051344000955","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,624633.6,624633.6,27551,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071721,1664681.00
02/25/2017 20:15,2,0.000,ALERT,210.35,295.16,59.954,1488071703,"274151322000094","219011344069620",0.00,-3.00,0,293.66,297.26,0.0,0.0,0.000,728291.3,728291.3,27956,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071723,1664682.00
02/25/2017 20:15,2,0.000,ALERT,212.16,299.07,59.970,1488071703,"201051344000579","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,634442.8,634442.8,27523,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071725,1664683.00
02/25/2017 20:15,2,0.000,ALERT,211.25,299.07,59.965,1488071703,"201051344000890","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,621000.1,621000.1,27639,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071727,1664684.00
02/25/2017 20:15,2,0.000,ALERT,211.48,298.47,59.965,1488071703,"201051344000438","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,622141.0,622141.0,27625,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071728,1664685.00
02/25/2017 20:15,2,0.000,ALERT,211.70,298.17,59.965,1488071703,"201051344000417","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,602031.8,602031.8,27866,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071730,1664686.00
02/25/2017 20:15,2,0.000,ALERT,210.80,295.76,59.996,1488071703,"274151322000083","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,876542.1,876542.1,27034,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071732,1664687.00
02/25/2017 20:15,2,0.000,ALERT,211.03,295.76,59.959,1488071703,"274151322000076","219011344069620",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,934213.3,934213.3,27131,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071734,1664688.00
02/25/2017 20:15,2,0.000,ALERT,211.93,299.07,59.970,1488071703,"201051344000868","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,617209.2,617209.2,27708,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071736,1664689.00
02/25/2017 20:15,2,0.000,ALERT,210.35,296.66,59.959,1488071703,"274151322000095","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,925315.8,925315.8,27247,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071738,1664690.00
02/25/2017 20:15,2,0.000,ALERT,211.93,298.47,59.975,1488071703,"201051344000988","219011344069620",0.00,-2.00,0,294.26,300.57,0.0,0.0,0.000,575355.2,575355.2,27737,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071740,1664691.00
02/25/2017 20:15,2,0.000,ALERT,211.25,297.57,59.965,1488071703,"201051344001025","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,621791.7,621791.7,27812,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071741,1664692.00
02/25/2017 20:15,2,0.000,ALERT,211.93,298.47,59.965,1488071703,"201051344000458","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,627492.4,627492.4,27343,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071743,1664693.00
02/25/2017 20:15,2,0.000,ALERT,212.61,298.47,59.949,1488071703,"201051344000853","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,627219.5,627219.5,27186,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071745,1664694.00
02/25/2017 20:15,2,0.000,ALERT,211.93,298.77,59.954,1488071703,"201051344000685","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,622012.6,622012.6,27501,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071747,1664695.00
02/25/2017 20:15,2,0.000,ALERT,211.70,297.87,59.944,1488071703,"201051344000917","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,619246.7,619246.7,27488,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071749,1664696.00
02/25/2017 20:15,2,0.000,ALERT,211.70,298.77,59.975,1488071703,"201051344001145","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,625910.9,625910.9,27348,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071750,1664697.00
02/25/2017 20:15,2,0.000,ALERT,211.70,297.87,59.981,1488071703,"201051344000651","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,616808.0,616808.0,27684,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071752,1664698.00
02/25/2017 20:15,2,0.000,ALERT,209.90,295.76,59.959,1488071703,"274151322000088","219011344069620",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,840254.2,840254.2,27252,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071754,1664699.00
02/25/2017 20:15,2,0.000,ALERT,210.80,294.86,59.965,1488071703,"274151322000068","219011344069620",0.00,-1.50,0,293.36,297.26,0.0,0.0,0.000,729149.4,729149.4,27849,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071756,1664700.00
02/25/2017 20:15,2,0.000,ALERT,211.03,298.47,60.012,1488071703,"201051344001135","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,612205.9,612205.9,27735,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071757,1664701.00
02/25/2017 20:15,2,0.000,ALERT,211.70,299.67,59.970,1488071703,"201051344000594","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,629481.2,629481.2,27599,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071759,1664702.00
02/25/2017 20:15,2,0.000,ALERT,211.48,298.17,59.981,1488071703,"201051344001203","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,620385.9,620385.9,27745,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071761,1664703.00
02/25/2017 20:15,2,0.000,ALERT,210.12,296.36,59.970,1488071703,"274151322000054","219011344069620",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,857501.5,857501.5,27160,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071763,1664704.00
02/25/2017 20:15,2,0.000,ALERT,212.38,298.17,59.975,1488071703,"201051344000867","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,616011.2,616011.2,27753,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071765,1664705.00
02/25/2017 20:15,2,0.000,ALERT,211.48,298.47,59.996,1488071703,"201051344001093","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,618057.5,618057.5,27590,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071766,1664706.00
02/25/2017 20:15,2,0.000,ALERT,211.93,298.47,59.981,1488071703,"201051344000900","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,635416.5,635416.5,27099,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071768,1664707.00
02/25/2017 20:15,2,0.000,ALERT,212.38,297.87,59.970,1488071703,"201051344000648","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,625204.7,625204.7,27178,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071770,1664708.00
02/25/2017 20:15,2,0.000,ALERT,212.16,299.37,59.981,1488071703,"201051344000569","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,636994.0,636994.0,27078,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071772,1664709.00
02/25/2017 20:15,2,0.000,ALERT,211.93,298.77,59.975,1488071703,"201051344000983","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,628345.1,628345.1,27278,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071774,1664710.00
02/25/2017 20:15,2,0.000,ALERT,212.38,298.77,59.970,1488071703,"201051344001158","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,616579.6,616579.6,27628,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071775,1664711.00
02/25/2017 20:15,2,0.000,ALERT,212.61,299.37,59.965,1488071703,"201051344000576","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,628072.3,628072.3,27151,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488071777,1664712.00
02/25/2017 20:15,2,0.000,ALERT,210.57,295.16,59.959,1488071703,"274151322000087","219011344069620",0.00,-1.50,0,293.06,297.26,0.0,0.0,0.000,829127.5,829127.5,27500,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488071779,1664713.00
02/25/2017 20:30,2,0.000,ALERT,212.83,299.37,59.944,1488072603,"201051344000645","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,627353.9,627353.9,27192,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072605,1664714.00
02/25/2017 20:30,2,0.000,ALERT,211.03,296.96,59.933,1488072603,"274151322000085","219011344069620",0.00,-2.00,0,293.06,298.77,0.0,0.0,0.000,855780.0,855780.0,27210,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072607,1664715.00
02/25/2017 20:30,2,0.000,ALERT,212.83,299.07,59.949,1488072603,"201051344000633","219011344069620",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,615829.4,615829.4,27716,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072609,1664716.00
02/25/2017 20:30,2,0.000,ALERT,212.38,299.67,59.959,1488072603,"201051344000469","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,618743.9,618743.9,27682,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072611,1664717.00
02/25/2017 20:30,2,0.000,ALERT,211.48,298.77,59.949,1488072603,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,613586.2,613586.2,27584,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072613,1664718.00
02/25/2017 20:30,2,0.000,ALERT,210.57,297.57,59.959,1488072603,"274151322000052","219011344069620",0.00,-2.50,0,293.06,299.37,0.0,0.0,0.000,885101.3,885101.3,26980,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072614,1664719.00
02/25/2017 20:30,2,0.000,ALERT,211.93,299.37,59.959,1488072603,"201051344000585","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,624208.2,624208.2,27745,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072616,1664720.00
02/25/2017 20:30,2,0.000,ALERT,211.70,299.37,59.933,1488072603,"201051344001230","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,617090.1,617090.1,27437,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072618,1664721.00
02/25/2017 20:30,2,0.000,ALERT,212.16,299.97,59.949,1488072603,"201051344000582","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,608902.0,608902.0,27616,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072620,1664722.00
02/25/2017 20:30,2,0.000,ALERT,211.48,299.07,59.917,1488072603,"201051344000955","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,624633.6,624633.6,27553,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072622,1664723.00
02/25/2017 20:30,2,0.000,ALERT,210.80,296.36,59.949,1488072603,"274151322000094","219011344069620",0.00,-3.00,0,292.76,298.17,0.0,0.0,0.000,728291.3,728291.3,27958,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072623,1664724.00
02/25/2017 20:30,2,0.000,ALERT,212.38,300.57,59.986,1488072603,"201051344000579","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,634442.8,634442.8,27525,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072625,1664725.00
02/25/2017 20:30,2,0.000,ALERT,211.48,299.37,59.928,1488072603,"201051344000890","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,621000.1,621000.1,27641,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072627,1664726.00
02/25/2017 20:30,2,0.000,ALERT,211.70,298.77,59.917,1488072603,"201051344000438","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,622141.0,622141.0,27627,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072629,1664727.00
02/25/2017 20:30,2,0.000,ALERT,212.16,298.77,59.912,1488072603,"201051344000417","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,602031.8,602031.8,27868,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072631,1664728.00
