ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 20:30,2,0.000,ALERT,211.03,297.87,59.928,1488072603,"274151322000083","219011344069620",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,876542.1,876542.1,27036,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072632,1664729.00
02/25/2017 20:30,2,0.000,ALERT,211.48,296.96,59.922,1488072603,"274151322000076","219011344069620",0.00,-2.00,0,293.66,299.07,0.0,0.0,0.000,934213.3,934213.3,27133,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072634,1664730.00
02/25/2017 20:30,2,0.000,ALERT,212.16,300.27,59.944,1488072603,"201051344000868","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,617209.2,617209.2,27710,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072636,1664731.00
02/25/2017 20:30,2,0.000,ALERT,210.80,298.17,59.938,1488072603,"274151322000095","219011344069620",0.00,-3.00,0,294.26,299.67,0.0,0.0,0.000,925315.8,925315.8,27249,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072638,1664732.00
02/25/2017 20:30,2,0.000,ALERT,212.16,299.67,59.938,1488072603,"201051344000988","219011344069620",0.00,-2.00,0,293.96,301.17,0.0,0.0,0.000,575355.2,575355.2,27739,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072640,1664733.00
02/25/2017 20:30,2,0.000,ALERT,211.70,298.47,59.944,1488072603,"201051344001025","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,621791.7,621791.7,27814,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072642,1664734.00
02/25/2017 20:30,2,0.000,ALERT,212.16,299.67,59.944,1488072603,"201051344000458","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,627492.4,627492.4,27345,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072644,1664735.00
02/25/2017 20:30,2,0.000,ALERT,212.83,299.67,59.922,1488072603,"201051344000853","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,627219.5,627219.5,27188,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072645,1664736.00
02/25/2017 20:30,2,0.000,ALERT,212.16,299.07,59.986,1488072603,"201051344000685","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,622012.6,622012.6,27503,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072647,1664737.00
02/25/2017 20:30,2,0.000,ALERT,211.93,298.47,59.933,1488072603,"201051344000917","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,619246.7,619246.7,27490,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072649,1664738.00
02/25/2017 20:30,2,0.000,ALERT,212.16,299.07,59.938,1488072603,"201051344001145","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,625910.9,625910.9,27350,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072651,1664739.00
02/25/2017 20:30,2,0.000,ALERT,211.93,298.17,59.986,1488072603,"201051344000651","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,616808.0,616808.0,27686,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072653,1664740.00
02/25/2017 20:30,2,0.000,ALERT,210.57,296.36,59.922,1488072603,"274151322000088","219011344069620",0.00,-1.50,0,292.76,298.47,0.0,0.0,0.000,840254.2,840254.2,27254,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072654,1664741.00
02/25/2017 20:30,2,0.000,ALERT,211.48,296.36,59.938,1488072603,"274151322000068","219011344069620",0.00,-1.50,0,292.46,297.87,0.0,0.0,0.000,729149.4,729149.4,27851,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488072656,1664742.00
02/25/2017 20:30,2,0.000,ALERT,211.25,298.47,59.933,1488072603,"201051344001135","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,612205.9,612205.9,27737,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072658,1664743.00
02/25/2017 20:30,2,0.000,ALERT,211.70,299.97,59.959,1488072603,"201051344000594","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,629481.2,629481.2,27601,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072660,1664744.00
02/25/2017 20:30,2,0.000,ALERT,211.70,298.47,59.944,1488072603,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,620385.9,620385.9,27747,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072662,1664745.00
02/25/2017 20:30,2,0.000,ALERT,210.57,297.57,59.933,1488072603,"274151322000054","219011344069620",0.00,-1.50,0,293.06,299.07,0.0,0.0,0.000,857501.5,857501.5,27162,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072663,1664746.00
02/25/2017 20:30,2,0.000,ALERT,212.61,299.07,59.928,1488072603,"201051344000867","219011344069620",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,616011.2,616011.2,27755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072665,1664747.00
02/25/2017 20:30,2,0.000,ALERT,211.70,298.77,59.949,1488072603,"201051344001093","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,618057.5,618057.5,27592,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072667,1664748.00
02/25/2017 20:30,2,0.000,ALERT,212.16,299.67,59.981,1488072603,"201051344000900","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,635416.5,635416.5,27101,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072669,1664749.00
02/25/2017 20:30,2,0.000,ALERT,212.38,299.07,59.938,1488072603,"201051344000648","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,625204.7,625204.7,27180,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072670,1664750.00
02/25/2017 20:30,2,0.000,ALERT,212.38,300.27,59.944,1488072603,"201051344000569","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,636994.0,636994.0,27080,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072672,1664751.00
02/25/2017 20:30,2,0.000,ALERT,212.16,299.97,59.981,1488072603,"201051344000983","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,628345.1,628345.1,27280,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072674,1664752.00
02/25/2017 20:30,2,0.000,ALERT,212.38,299.37,59.912,1488072603,"201051344001158","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,616579.6,616579.6,27630,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072676,1664753.00
02/25/2017 20:30,2,0.000,ALERT,212.83,300.27,59.944,1488072603,"201051344000576","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,628072.3,628072.3,27153,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072678,1664754.00
02/25/2017 20:30,2,0.000,ALERT,210.80,296.06,59.938,1488072603,"274151322000087","219011344069620",0.00,-1.50,0,292.16,298.17,0.0,0.0,0.000,829127.5,829127.5,27502,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488072680,1664755.00
02/25/2017 20:45,2,0.000,ALERT,212.61,299.07,59.965,1488073503,"201051344000645","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,627353.9,627353.9,27194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073505,1664756.00
02/25/2017 20:45,2,0.000,ALERT,211.03,296.66,59.933,1488073503,"274151322000085","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,855780.0,855780.0,27212,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073507,1664757.00
02/25/2017 20:45,2,0.000,ALERT,212.83,299.07,59.938,1488073503,"201051344000633","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,615829.4,615829.4,27718,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073509,1664758.00
02/25/2017 20:45,2,0.000,ALERT,212.38,299.07,59.975,1488073503,"201051344000469","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,618743.9,618743.9,27684,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073511,1664759.00
02/25/2017 20:45,2,0.000,ALERT,211.70,299.07,59.959,1488073503,"201051344000646","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,613586.2,613586.2,27586,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073512,1664760.00
02/25/2017 20:45,2,0.000,ALERT,210.57,297.57,59.954,1488073503,"274151322000052","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,885101.3,885101.3,26982,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073514,1664761.00
02/25/2017 20:45,2,0.000,ALERT,211.93,299.37,59.944,1488073503,"201051344000585","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,624208.2,624208.2,27747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073516,1664762.00
02/25/2017 20:45,2,0.000,ALERT,211.93,299.67,59.986,1488073503,"201051344001230","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,617090.1,617090.1,27439,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073518,1664763.00
02/25/2017 20:45,2,0.000,ALERT,212.38,300.27,59.970,1488073503,"201051344000582","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,608902.0,608902.0,27618,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073520,1664764.00
02/25/2017 20:45,2,0.000,ALERT,211.48,299.37,59.970,1488073503,"201051344000955","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,624633.6,624633.6,27555,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073521,1664765.00
02/25/2017 20:45,2,0.000,ALERT,211.03,296.66,59.970,1488073503,"274151322000094","219011344069620",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,728291.3,728291.3,27960,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073523,1664766.00
02/25/2017 20:45,2,0.000,ALERT,212.38,299.97,60.007,1488073503,"201051344000579","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,634442.8,634442.8,27527,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073525,1664767.00
02/25/2017 20:45,2,0.000,ALERT,211.70,299.67,59.970,1488073503,"201051344000890","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,621000.1,621000.1,27643,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073527,1664768.00
02/25/2017 20:45,2,0.000,ALERT,211.93,299.07,59.970,1488073503,"201051344000438","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,622141.0,622141.0,27629,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073529,1664769.00
02/25/2017 20:45,2,0.000,ALERT,212.16,298.47,59.981,1488073503,"201051344000417","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,602031.8,602031.8,27870,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073530,1664770.00
02/25/2017 20:45,2,0.000,ALERT,211.03,297.26,59.970,1488073503,"274151322000083","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,876542.1,876542.1,27038,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073532,1664771.00
02/25/2017 20:45,2,0.000,ALERT,211.48,296.96,59.975,1488073503,"274151322000076","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,934213.3,934213.3,27135,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073534,1664772.00
02/25/2017 20:45,2,0.000,ALERT,212.38,300.27,59.970,1488073503,"201051344000868","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,617209.2,617209.2,27712,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073536,1664773.00
02/25/2017 20:45,2,0.000,ALERT,211.03,298.17,59.928,1488073503,"274151322000095","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,925315.8,925315.8,27251,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073538,1664774.00
02/25/2017 20:45,2,0.000,ALERT,212.16,299.37,59.938,1488073503,"201051344000988","219011344069620",0.00,-2.00,0,294.26,301.17,0.0,0.0,0.000,575355.2,575355.2,27741,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073540,1664775.00
02/25/2017 20:45,2,0.000,ALERT,211.70,298.17,59.949,1488073503,"201051344001025","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,621791.7,621791.7,27816,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073541,1664776.00
02/25/2017 20:45,2,0.000,ALERT,212.38,299.67,59.981,1488073503,"201051344000458","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,627492.4,627492.4,27347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073543,1664777.00
02/25/2017 20:45,2,0.000,ALERT,212.83,299.67,59.965,1488073503,"201051344000853","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,627219.5,627219.5,27190,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073545,1664778.00
02/25/2017 20:45,2,0.000,ALERT,212.38,299.37,59.965,1488073503,"201051344000685","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,622012.6,622012.6,27505,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073547,1664779.00
02/25/2017 20:45,2,0.000,ALERT,212.16,298.77,59.970,1488073503,"201051344000917","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,619246.7,619246.7,27492,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073549,1664780.00
02/25/2017 20:45,2,0.000,ALERT,212.38,299.67,59.970,1488073503,"201051344001145","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,625910.9,625910.9,27352,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073550,1664781.00
02/25/2017 20:45,2,0.000,ALERT,211.93,298.77,59.933,1488073503,"201051344000651","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,616808.0,616808.0,27688,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073552,1664782.00
02/25/2017 20:45,2,0.000,ALERT,210.80,296.66,59.959,1488073503,"274151322000088","219011344069620",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,840254.2,840254.2,27256,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073554,1664783.00
02/25/2017 20:45,2,0.000,ALERT,211.93,296.06,59.965,1488073503,"274151322000068","219011344069620",0.00,-1.50,0,293.36,297.87,0.0,0.0,0.000,729149.4,729149.4,27853,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073556,1664784.00
02/25/2017 20:45,2,0.000,ALERT,211.70,299.07,59.954,1488073503,"201051344001135","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,612205.9,612205.9,27739,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073558,1664785.00
02/25/2017 20:45,2,0.000,ALERT,212.16,300.27,59.959,1488073503,"201051344000594","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,629481.2,629481.2,27603,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073560,1664786.00
02/25/2017 20:45,2,0.000,ALERT,212.16,299.07,59.959,1488073503,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,620385.9,620385.9,27749,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073562,1664787.00
02/25/2017 20:45,2,0.000,ALERT,211.03,297.87,59.944,1488073503,"274151322000054","219011344069620",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,857501.5,857501.5,27164,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073564,1664788.00
02/25/2017 20:45,2,0.000,ALERT,212.61,299.37,59.917,1488073503,"201051344000867","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,616011.2,616011.2,27757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073565,1664789.00
02/25/2017 20:45,2,0.000,ALERT,211.93,299.07,59.959,1488073503,"201051344001093","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,618057.5,618057.5,27594,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073567,1664790.00
02/25/2017 20:45,2,0.000,ALERT,212.38,299.67,59.975,1488073503,"201051344000900","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,635416.5,635416.5,27103,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073569,1664791.00
02/25/2017 20:45,2,0.000,ALERT,212.61,298.77,59.954,1488073503,"201051344000648","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,625204.7,625204.7,27182,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073571,1664792.00
02/25/2017 20:45,2,0.000,ALERT,212.38,299.97,59.922,1488073503,"201051344000569","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,636994.0,636994.0,27082,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488073573,1664793.00
02/25/2017 20:45,2,0.000,ALERT,212.38,299.67,59.959,1488073503,"201051344000983","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,628345.1,628345.1,27282,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073574,1664794.00
02/25/2017 20:45,2,0.000,ALERT,212.38,299.37,59.965,1488073503,"201051344001158","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,616579.6,616579.6,27632,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073576,1664795.00
02/25/2017 20:45,2,0.000,ALERT,212.83,300.27,59.965,1488073503,"201051344000576","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,628072.3,628072.3,27155,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073578,1664796.00
02/25/2017 20:45,2,0.000,ALERT,211.25,295.46,59.954,1488073503,"274151322000087","219011344069620",0.00,-1.50,0,293.36,297.87,0.0,0.0,0.000,829127.5,829127.5,27504,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488073580,1664797.00
02/25/2017 21:00,2,0.000,ALERT,213.29,300.57,59.970,1488074403,"201051344000645","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,627353.9,627353.9,27196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074405,1664798.00
02/25/2017 21:00,2,0.000,ALERT,211.70,298.17,59.986,1488074403,"274151322000085","219011344069620",0.00,-2.00,0,293.66,299.67,0.0,0.0,0.000,855780.0,855780.0,27214,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074407,1664799.00
02/25/2017 21:00,2,0.000,ALERT,213.51,300.57,59.975,1488074403,"201051344000633","219011344069620",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,615829.4,615829.4,27720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488074409,1664800.00
02/25/2017 21:00,2,0.000,ALERT,212.83,300.27,59.970,1488074403,"201051344000469","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,618743.9,618743.9,27686,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074411,1664801.00
02/25/2017 21:00,2,0.000,ALERT,211.70,299.37,59.949,1488074403,"201051344000646","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,613586.2,613586.2,27588,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074413,1664802.00
02/25/2017 21:00,2,0.000,ALERT,210.80,298.47,59.959,1488074403,"274151322000052","219011344069620",0.00,-2.50,0,293.96,299.97,0.0,0.0,0.000,885101.3,885101.3,26984,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074414,1664803.00
02/25/2017 21:00,2,0.000,ALERT,212.16,299.97,59.970,1488074403,"201051344000585","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,624208.2,624208.2,27749,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074416,1664804.00
02/25/2017 21:00,2,0.000,ALERT,212.16,300.27,59.975,1488074403,"201051344001230","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,617090.1,617090.1,27441,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074418,1664805.00
02/25/2017 21:00,2,0.000,ALERT,212.83,300.57,59.970,1488074403,"201051344000582","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,608902.0,608902.0,27620,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074420,1664806.00
02/25/2017 21:00,2,0.000,ALERT,211.93,299.97,59.965,1488074403,"201051344000955","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,624633.6,624633.6,27557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074422,1664807.00
02/25/2017 21:00,2,0.000,ALERT,211.48,296.96,59.970,1488074403,"274151322000094","219011344069620",0.00,-3.00,0,293.36,298.77,0.0,0.0,0.000,728291.3,728291.3,27962,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074424,1664808.00
02/25/2017 21:00,2,0.000,ALERT,212.83,301.17,59.965,1488074403,"201051344000579","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,634442.8,634442.8,27529,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074426,1664809.00
02/25/2017 21:00,2,0.000,ALERT,212.16,299.97,59.959,1488074403,"201051344000890","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,621000.1,621000.1,27645,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074427,1664810.00
02/25/2017 21:00,2,0.000,ALERT,212.38,299.37,59.944,1488074403,"201051344000438","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,622141.0,622141.0,27631,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074429,1664811.00
02/25/2017 21:00,2,0.000,ALERT,212.61,299.07,59.959,1488074403,"201051344000417","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,602031.8,602031.8,27872,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074431,1664812.00
02/25/2017 21:00,2,0.000,ALERT,211.70,298.47,59.965,1488074403,"274151322000083","219011344069620",0.00,-2.00,0,294.56,299.97,0.0,0.0,0.000,876542.1,876542.1,27040,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074433,1664813.00
02/25/2017 21:00,2,0.000,ALERT,212.16,297.87,59.959,1488074403,"274151322000076","219011344069620",0.00,-2.50,0,293.96,299.97,0.0,0.0,0.000,934213.3,934213.3,27137,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074434,1664814.00
02/25/2017 21:00,2,0.000,ALERT,212.83,301.17,59.959,1488074403,"201051344000868","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,617209.2,617209.2,27714,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074436,1664815.00
02/25/2017 21:00,2,0.000,ALERT,211.48,299.07,59.933,1488074403,"274151322000095","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,925315.8,925315.8,27253,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074438,1664816.00
02/25/2017 21:00,2,0.000,ALERT,212.61,300.27,59.959,1488074403,"201051344000988","219011344069620",0.00,-2.00,0,294.26,301.77,0.0,0.0,0.000,575355.2,575355.2,27743,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488074440,1664817.00
02/25/2017 21:00,2,0.000,ALERT,211.93,298.77,59.959,1488074403,"201051344001025","219011344069620",0.00,-3.00,0,295.16,301.47,0.0,0.0,0.000,621791.7,621791.7,27818,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074442,1664818.00
02/25/2017 21:00,2,0.000,ALERT,212.83,301.17,59.959,1488074403,"201051344000458","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,627492.4,627492.4,27349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074444,1664819.00
02/25/2017 21:00,2,0.000,ALERT,213.29,300.87,59.954,1488074403,"201051344000853","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,627219.5,627219.5,27192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074445,1664820.00
02/25/2017 21:00,2,0.000,ALERT,212.61,299.67,59.954,1488074403,"201051344000685","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,622012.6,622012.6,27507,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074447,1664821.00
02/25/2017 21:00,2,0.000,ALERT,212.38,299.37,59.917,1488074403,"201051344000917","219011344069620",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,619246.7,619246.7,27494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074449,1664822.00
02/25/2017 21:00,2,0.000,ALERT,212.38,299.97,59.959,1488074403,"201051344001145","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,625910.9,625910.9,27354,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074451,1664823.00
02/25/2017 21:00,2,0.000,ALERT,212.16,299.07,59.965,1488074403,"201051344000651","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,616808.0,616808.0,27690,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074453,1664824.00
02/25/2017 21:00,2,0.000,ALERT,211.03,297.87,59.965,1488074403,"274151322000088","219011344069620",0.00,-1.50,0,293.66,299.37,0.0,0.0,0.000,840254.2,840254.2,27258,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074454,1664825.00
02/25/2017 21:00,2,0.000,ALERT,211.93,296.96,59.949,1488074403,"274151322000068","219011344069620",0.00,-1.50,0,293.06,298.77,0.0,0.0,0.000,729149.4,729149.4,27855,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074456,1664826.00
02/25/2017 21:00,2,0.000,ALERT,211.93,299.67,59.959,1488074403,"201051344001135","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,612205.9,612205.9,27741,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488074458,1664827.00
02/25/2017 21:00,2,0.000,ALERT,212.38,301.17,59.959,1488074403,"201051344000594","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,629481.2,629481.2,27605,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074460,1664828.00
02/25/2017 21:00,2,0.000,ALERT,212.16,299.07,59.986,1488074403,"201051344001203","219011344069620",0.00,-2.50,0,295.76,302.68,0.0,0.0,0.000,620385.9,620385.9,27751,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074462,1664829.00
02/25/2017 21:00,2,0.000,ALERT,211.48,298.77,59.933,1488074403,"274151322000054","219011344069620",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,857501.5,857501.5,27166,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074463,1664830.00
02/25/2017 21:00,2,0.000,ALERT,213.06,300.27,59.959,1488074403,"201051344000867","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,616011.2,616011.2,27759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074465,1664831.00
02/25/2017 21:00,2,0.000,ALERT,212.16,299.67,59.954,1488074403,"201051344001093","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,618057.5,618057.5,27596,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074467,1664832.00
02/25/2017 21:00,2,0.000,ALERT,212.61,300.57,60.002,1488074403,"201051344000900","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,635416.5,635416.5,27105,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074469,1664833.00
02/25/2017 21:00,2,0.000,ALERT,213.06,299.97,59.965,1488074403,"201051344000648","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,625204.7,625204.7,27184,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074470,1664834.00
02/25/2017 21:00,2,0.000,ALERT,212.83,300.87,59.959,1488074403,"201051344000569","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,636994.0,636994.0,27084,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074472,1664835.00
02/25/2017 21:00,2,0.000,ALERT,212.61,300.57,59.954,1488074403,"201051344000983","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,628345.1,628345.1,27284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074474,1664836.00
02/25/2017 21:00,2,0.000,ALERT,212.83,300.27,59.975,1488074403,"201051344001158","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,616579.6,616579.6,27634,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074476,1664837.00
02/25/2017 21:00,2,0.000,ALERT,213.06,300.57,59.954,1488074403,"201051344000576","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,628072.3,628072.3,27157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488074478,1664838.00
02/25/2017 21:00,2,0.000,ALERT,211.48,297.26,59.959,1488074403,"274151322000087","219011344069620",0.00,-1.50,0,293.06,298.77,0.0,0.0,0.000,829127.5,829127.5,27506,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488074480,1664839.00
02/25/2017 21:15,2,0.000,ALERT,213.29,300.57,59.981,1488075303,"201051344000645","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,627353.9,627353.9,27198,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075305,1664840.00
02/25/2017 21:15,2,0.000,ALERT,211.48,297.87,59.970,1488075303,"274151322000085","219011344069620",0.00,-2.00,0,295.76,302.68,0.0,0.0,0.000,855780.0,855780.0,27216,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075307,1664841.00
02/25/2017 21:15,2,0.000,ALERT,213.51,300.57,59.981,1488075303,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,615829.4,615829.4,27722,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075309,1664842.00
02/25/2017 21:15,2,0.000,ALERT,213.06,300.87,59.981,1488075303,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,618743.9,618743.9,27688,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075311,1664843.00
02/25/2017 21:15,2,0.000,ALERT,212.16,299.97,59.981,1488075303,"201051344000646","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,613586.2,613586.2,27590,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075312,1664844.00
02/25/2017 21:15,2,0.000,ALERT,211.25,298.47,60.007,1488075303,"274151322000052","219011344069620",0.00,-2.00,0,295.76,302.68,0.0,0.0,0.000,885101.3,885101.3,26986,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075314,1664845.00
02/25/2017 21:15,2,0.000,ALERT,212.61,300.27,60.018,1488075303,"201051344000585","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,624208.2,624208.2,27751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075316,1664846.00
02/25/2017 21:15,2,0.000,ALERT,212.38,300.27,59.970,1488075303,"201051344001230","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,617090.1,617090.1,27443,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075318,1664847.00
02/25/2017 21:15,2,0.000,ALERT,212.83,300.87,59.975,1488075303,"201051344000582","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,608902.0,608902.0,27622,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075320,1664848.00
02/25/2017 21:15,2,0.000,ALERT,212.16,299.97,59.981,1488075303,"201051344000955","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,624633.6,624633.6,27559,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075321,1664849.00
02/25/2017 21:15,2,0.000,ALERT,211.25,296.66,60.007,1488075303,"274151322000094","219011344069620",0.00,-3.00,0,295.46,302.07,0.0,0.0,0.000,728291.3,728291.3,27964,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075323,1664850.00
02/25/2017 21:15,2,0.000,ALERT,212.83,301.17,59.965,1488075303,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,634442.8,634442.8,27531,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075325,1664851.00
02/25/2017 21:15,2,0.000,ALERT,212.16,300.27,59.949,1488075303,"201051344000890","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,621000.1,621000.1,27647,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075327,1664852.00
02/25/2017 21:15,2,0.000,ALERT,212.38,299.67,59.970,1488075303,"201051344000438","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,622141.0,622141.0,27633,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075329,1664853.00
02/25/2017 21:15,2,0.000,ALERT,212.61,299.37,59.970,1488075303,"201051344000417","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,602031.8,602031.8,27874,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075330,1664854.00
02/25/2017 21:15,2,0.000,ALERT,211.48,297.87,59.970,1488075303,"274151322000083","219011344069620",0.00,-2.00,0,296.36,302.98,0.0,0.0,0.000,876542.1,876542.1,27042,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075332,1664855.00
02/25/2017 21:15,2,0.000,ALERT,211.93,298.17,59.938,1488075303,"274151322000076","219011344069620",0.00,-2.00,0,296.06,303.28,0.0,0.0,0.000,934213.3,934213.3,27139,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075334,1664856.00
02/25/2017 21:15,2,0.000,ALERT,212.83,301.17,59.975,1488075303,"201051344000868","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,617209.2,617209.2,27716,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075336,1664857.00
02/25/2017 21:15,2,0.000,ALERT,211.25,298.47,59.949,1488075303,"274151322000095","219011344069620",0.00,-3.00,0,296.96,303.58,0.0,0.0,0.000,925315.8,925315.8,27255,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075338,1664858.00
02/25/2017 21:15,2,0.000,ALERT,212.83,300.27,59.975,1488075303,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,575355.2,575355.2,27745,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075340,1664859.00
02/25/2017 21:15,2,0.000,ALERT,212.38,299.07,59.996,1488075303,"201051344001025","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,621791.7,621791.7,27820,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075341,1664860.00
02/25/2017 21:15,2,0.000,ALERT,212.61,300.57,59.975,1488075303,"201051344000458","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,627492.4,627492.4,27351,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075343,1664861.00
02/25/2017 21:15,2,0.000,ALERT,213.51,300.57,59.944,1488075303,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,627219.5,627219.5,27194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075345,1664862.00
02/25/2017 21:15,2,0.000,ALERT,212.83,299.97,59.970,1488075303,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,622012.6,622012.6,27509,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075347,1664863.00
02/25/2017 21:15,2,0.000,ALERT,212.61,299.37,59.954,1488075303,"201051344000917","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,619246.7,619246.7,27496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075349,1664864.00
02/25/2017 21:15,2,0.000,ALERT,212.83,299.97,59.981,1488075303,"201051344001145","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,625910.9,625910.9,27356,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075351,1664865.00
02/25/2017 21:15,2,0.000,ALERT,212.61,299.07,59.965,1488075303,"201051344000651","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,616808.0,616808.0,27692,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075352,1664866.00
02/25/2017 21:15,2,0.000,ALERT,211.03,297.87,59.959,1488075303,"274151322000088","219011344069620",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,840254.2,840254.2,27260,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075354,1664867.00
02/25/2017 21:15,2,0.000,ALERT,212.16,296.66,59.959,1488075303,"274151322000068","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,729149.4,729149.4,27857,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075356,1664868.00
02/25/2017 21:15,2,0.000,ALERT,211.93,299.67,59.959,1488075303,"201051344001135","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,612205.9,612205.9,27743,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075358,1664869.00
02/25/2017 21:15,2,0.000,ALERT,212.38,301.17,59.959,1488075303,"201051344000594","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,629481.2,629481.2,27607,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075360,1664870.00
02/25/2017 21:15,2,0.000,ALERT,212.61,299.37,59.965,1488075303,"201051344001203","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,620385.9,620385.9,27753,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075361,1664871.00
02/25/2017 21:15,2,0.000,ALERT,211.03,297.87,59.954,1488075303,"274151322000054","219011344069620",0.00,-1.00,0,296.06,302.68,0.0,0.0,0.000,857501.5,857501.5,27168,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075363,1664872.00
02/25/2017 21:15,2,0.000,ALERT,213.06,299.97,59.954,1488075303,"201051344000867","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,616011.2,616011.2,27761,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075365,1664873.00
