ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 21:15,2,0.000,ALERT,212.38,299.97,59.970,1488075303,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,618057.5,618057.5,27598,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075367,1664874.00
02/25/2017 21:15,2,0.000,ALERT,212.83,300.57,59.959,1488075303,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,635416.5,635416.5,27107,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075369,1664875.00
02/25/2017 21:15,2,0.000,ALERT,213.06,299.67,59.938,1488075303,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,625204.7,625204.7,27186,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075370,1664876.00
02/25/2017 21:15,2,0.000,ALERT,212.83,301.17,59.959,1488075303,"201051344000569","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,636994.0,636994.0,27086,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075372,1664877.00
02/25/2017 21:15,2,0.000,ALERT,212.83,300.57,59.954,1488075303,"201051344000983","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,628345.1,628345.1,27286,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488075374,1664878.00
02/25/2017 21:15,2,0.000,ALERT,213.06,300.27,59.970,1488075303,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,616579.6,616579.6,27636,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075376,1664879.00
02/25/2017 21:15,2,0.000,ALERT,213.51,301.17,59.965,1488075303,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,628072.3,628072.3,27159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075378,1664880.00
02/25/2017 21:15,2,0.000,ALERT,211.25,296.06,59.965,1488075303,"274151322000087","219011344069620",0.00,-1.00,0,294.86,301.47,0.0,0.0,0.000,829127.5,829127.5,27508,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488075379,1664881.00
02/25/2017 21:30,2,0.000,ALERT,213.74,301.17,59.986,1488076204,"201051344000645","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,627353.9,627353.9,27200,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076206,1664882.00
02/25/2017 21:30,2,0.000,ALERT,211.70,298.17,59.981,1488076204,"274151322000085","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,855780.0,855780.0,27218,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488076208,1664883.00
02/25/2017 21:30,2,0.000,ALERT,213.74,301.17,59.981,1488076204,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,615829.4,615829.4,27724,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076209,1664884.00
02/25/2017 21:30,2,0.000,ALERT,213.29,301.17,59.970,1488076204,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,618743.9,618743.9,27690,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076211,1664885.00
02/25/2017 21:30,2,0.000,ALERT,212.61,300.87,59.975,1488076204,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,613586.2,613586.2,27592,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076213,1664886.00
02/25/2017 21:30,2,0.000,ALERT,211.25,298.17,59.981,1488076204,"274151322000052","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,885101.3,885101.3,26988,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076215,1664887.00
02/25/2017 21:30,2,0.000,ALERT,212.83,301.17,59.965,1488076204,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,624208.2,624208.2,27753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076216,1664888.00
02/25/2017 21:30,2,0.000,ALERT,212.61,301.47,59.986,1488076204,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,617090.1,617090.1,27445,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076218,1664889.00
02/25/2017 21:30,2,0.000,ALERT,213.06,301.77,60.012,1488076204,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,608902.0,608902.0,27624,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488076220,1664890.00
02/25/2017 21:30,2,0.000,ALERT,212.38,300.87,59.981,1488076204,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,624633.6,624633.6,27561,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076222,1664891.00
02/25/2017 21:30,2,0.000,ALERT,211.48,297.57,60.018,1488076204,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,728291.3,728291.3,27966,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076224,1664892.00
02/25/2017 21:30,2,0.000,ALERT,213.29,302.07,59.996,1488076204,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,634442.8,634442.8,27533,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076226,1664893.00
02/25/2017 21:30,2,0.000,ALERT,212.61,301.47,60.002,1488076204,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,621000.1,621000.1,27649,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076227,1664894.00
02/25/2017 21:30,2,0.000,ALERT,212.83,300.87,59.991,1488076204,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,622141.0,622141.0,27635,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488076229,1664895.00
02/25/2017 21:30,2,0.000,ALERT,212.83,300.57,59.996,1488076204,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,602031.8,602031.8,27876,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076231,1664896.00
02/25/2017 21:30,2,0.000,ALERT,211.70,298.77,60.002,1488076204,"274151322000083","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,876542.1,876542.1,27044,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076233,1664897.00
02/25/2017 21:30,2,0.000,ALERT,211.93,298.17,59.981,1488076204,"274151322000076","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,934213.3,934213.3,27141,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076234,1664898.00
02/25/2017 21:30,2,0.000,ALERT,213.06,301.77,60.023,1488076204,"201051344000868","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,617209.2,617209.2,27718,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076236,1664899.00
02/25/2017 21:30,2,0.000,ALERT,211.48,299.37,59.975,1488076204,"274151322000095","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,925315.8,925315.8,27257,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076238,1664900.00
02/25/2017 21:30,2,0.000,ALERT,213.06,301.17,59.991,1488076204,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,575355.2,575355.2,27747,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488076240,1664901.00
02/25/2017 21:30,2,0.000,ALERT,212.61,299.97,59.991,1488076204,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,621791.7,621791.7,27822,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488076242,1664902.00
02/25/2017 21:30,2,0.000,ALERT,213.06,301.77,59.991,1488076204,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,627492.4,627492.4,27353,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076243,1664903.00
02/25/2017 21:30,2,0.000,ALERT,213.51,300.87,60.023,1488076204,"201051344000853","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,627219.5,627219.5,27196,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076245,1664904.00
02/25/2017 21:30,2,0.000,ALERT,213.06,301.17,60.023,1488076204,"201051344000685","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,622012.6,622012.6,27511,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488076247,1664905.00
02/25/2017 21:30,2,0.000,ALERT,212.83,300.57,60.023,1488076204,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,619246.7,619246.7,27498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076249,1664906.00
02/25/2017 21:30,2,0.000,ALERT,213.06,300.87,59.981,1488076204,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,625910.9,625910.9,27358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076251,1664907.00
02/25/2017 21:30,2,0.000,ALERT,212.83,300.27,59.981,1488076204,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,616808.0,616808.0,27694,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076252,1664908.00
02/25/2017 21:30,2,0.000,ALERT,211.25,298.47,59.981,1488076204,"274151322000088","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,840254.2,840254.2,27262,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076254,1664909.00
02/25/2017 21:30,2,0.000,ALERT,212.16,297.26,59.975,1488076204,"274151322000068","219011344069620",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,729149.4,729149.4,27859,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076256,1664910.00
02/25/2017 21:30,2,0.000,ALERT,212.38,300.87,59.981,1488076204,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,612205.9,612205.9,27745,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076258,1664911.00
02/25/2017 21:30,2,0.000,ALERT,212.83,302.07,59.996,1488076204,"201051344000594","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,629481.2,629481.2,27609,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488076260,1664912.00
02/25/2017 21:30,2,0.000,ALERT,212.83,300.57,59.970,1488076204,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,620385.9,620385.9,27755,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076261,1664913.00
02/25/2017 21:30,2,0.000,ALERT,211.48,298.17,59.965,1488076204,"274151322000054","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,857501.5,857501.5,27170,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076263,1664914.00
02/25/2017 21:30,2,0.000,ALERT,213.51,301.17,59.965,1488076204,"201051344000867","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,616011.2,616011.2,27763,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076265,1664915.00
02/25/2017 21:30,2,0.000,ALERT,212.83,300.87,59.996,1488076204,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,618057.5,618057.5,27600,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076267,1664916.00
02/25/2017 21:30,2,0.000,ALERT,213.06,301.47,59.970,1488076204,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,635416.5,635416.5,27109,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488076269,1664917.00
02/25/2017 21:30,2,0.000,ALERT,213.29,300.57,59.944,1488076204,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,625204.7,625204.7,27188,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076271,1664918.00
02/25/2017 21:30,2,0.000,ALERT,213.29,302.07,59.954,1488076204,"201051344000569","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,636994.0,636994.0,27088,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076273,1664919.00
02/25/2017 21:30,2,0.000,ALERT,213.29,301.77,59.959,1488076204,"201051344000983","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,628345.1,628345.1,27288,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076275,1664920.00
02/25/2017 21:30,2,0.000,ALERT,213.29,301.17,59.965,1488076204,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,616579.6,616579.6,27638,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076276,1664921.00
02/25/2017 21:30,2,0.000,ALERT,213.74,302.07,59.922,1488076204,"201051344000576","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,628072.3,628072.3,27161,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488076278,1664922.00
02/25/2017 21:30,2,0.000,ALERT,211.70,297.26,59.991,1488076204,"274151322000087","219011344069620",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,829127.5,829127.5,27510,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488076280,1664923.00
02/25/2017 21:45,2,0.000,ALERT,213.51,300.87,59.954,1488077104,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,627353.9,627353.9,27202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077106,1664924.00
02/25/2017 21:45,2,0.000,ALERT,211.70,298.47,59.949,1488077104,"274151322000085","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,855780.0,855780.0,27220,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077107,1664925.00
02/25/2017 21:45,2,0.000,ALERT,213.74,301.17,59.954,1488077104,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,615829.4,615829.4,27726,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077109,1664926.00
02/25/2017 21:45,2,0.000,ALERT,213.06,301.17,59.970,1488077104,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,618743.9,618743.9,27692,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077111,1664927.00
02/25/2017 21:45,2,0.000,ALERT,212.38,300.57,59.981,1488077104,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,613586.2,613586.2,27594,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077113,1664928.00
02/25/2017 21:45,2,0.000,ALERT,211.48,299.07,59.912,1488077104,"274151322000052","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,885101.3,885101.3,26990,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077115,1664929.00
02/25/2017 21:45,2,0.000,ALERT,212.61,300.57,59.954,1488077104,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,624208.2,624208.2,27755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488077116,1664930.00
02/25/2017 21:45,2,0.000,ALERT,212.61,300.87,59.965,1488077104,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,617090.1,617090.1,27447,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077118,1664931.00
02/25/2017 21:45,2,0.000,ALERT,213.29,301.47,59.996,1488077104,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,608902.0,608902.0,27626,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077120,1664932.00
02/25/2017 21:45,2,0.000,ALERT,212.16,300.27,59.907,1488077104,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,624633.6,624633.6,27563,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488077122,1664933.00
02/25/2017 21:45,2,0.000,ALERT,211.70,297.87,60.002,1488077104,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,728291.3,728291.3,27968,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077123,1664934.00
02/25/2017 21:45,2,0.000,ALERT,213.06,301.77,59.970,1488077104,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,634442.8,634442.8,27535,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488077125,1664935.00
02/25/2017 21:45,2,0.000,ALERT,212.61,301.17,59.959,1488077104,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,621000.1,621000.1,27651,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077127,1664936.00
02/25/2017 21:45,2,0.000,ALERT,212.83,300.57,59.949,1488077104,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,622141.0,622141.0,27637,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077129,1664937.00
02/25/2017 21:45,2,0.000,ALERT,212.83,299.97,59.949,1488077104,"201051344000417","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,602031.8,602031.8,27878,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488077131,1664938.00
02/25/2017 21:45,2,0.000,ALERT,211.70,298.77,59.970,1488077104,"274151322000083","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,876542.1,876542.1,27046,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077132,1664939.00
02/25/2017 21:45,2,0.000,ALERT,212.16,298.77,59.928,1488077104,"274151322000076","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,934213.3,934213.3,27143,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077134,1664940.00
02/25/2017 21:45,2,0.000,ALERT,213.06,301.77,59.975,1488077104,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,617209.2,617209.2,27720,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077136,1664941.00
02/25/2017 21:45,2,0.000,ALERT,211.70,299.37,59.933,1488077104,"274151322000095","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,925315.8,925315.8,27259,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077138,1664942.00
02/25/2017 21:45,2,0.000,ALERT,213.06,300.87,59.959,1488077104,"201051344000988","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,575355.2,575355.2,27749,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488077140,1664943.00
02/25/2017 21:45,2,0.000,ALERT,212.38,299.67,59.954,1488077104,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,621791.7,621791.7,27824,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077142,1664944.00
02/25/2017 21:45,2,0.000,ALERT,213.06,301.17,59.965,1488077104,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,627492.4,627492.4,27355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488077143,1664945.00
02/25/2017 21:45,2,0.000,ALERT,213.51,300.87,59.965,1488077104,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,627219.5,627219.5,27198,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488077145,1664946.00
02/25/2017 21:45,2,0.000,ALERT,213.06,300.57,59.959,1488077104,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,622012.6,622012.6,27513,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077147,1664947.00
02/25/2017 21:45,2,0.000,ALERT,212.83,299.97,59.996,1488077104,"201051344000917","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,619246.7,619246.7,27500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077149,1664948.00
02/25/2017 21:45,2,0.000,ALERT,212.83,300.57,59.928,1488077104,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,625910.9,625910.9,27360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077151,1664949.00
02/25/2017 21:45,2,0.000,ALERT,212.83,299.97,59.928,1488077104,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,616808.0,616808.0,27696,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077152,1664950.00
02/25/2017 21:45,2,0.000,ALERT,210.57,297.26,59.938,1488077104,"274151322000088","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,840254.2,840254.2,27264,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077154,1664951.00
02/25/2017 21:45,2,0.000,ALERT,212.38,297.57,59.965,1488077104,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,729149.4,729149.4,27861,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077156,1664952.00
02/25/2017 21:45,2,0.000,ALERT,212.16,300.27,59.981,1488077104,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,612205.9,612205.9,27747,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077158,1664953.00
02/25/2017 21:45,2,0.000,ALERT,212.61,301.47,59.975,1488077104,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,629481.2,629481.2,27611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077159,1664954.00
02/25/2017 21:45,2,0.000,ALERT,212.61,300.27,59.959,1488077104,"201051344001203","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,620385.9,620385.9,27757,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488077161,1664955.00
02/25/2017 21:45,2,0.000,ALERT,211.48,298.17,59.996,1488077104,"274151322000054","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,857501.5,857501.5,27172,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077163,1664956.00
02/25/2017 21:45,2,0.000,ALERT,213.51,300.57,60.012,1488077104,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,616011.2,616011.2,27765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077165,1664957.00
02/25/2017 21:45,2,0.000,ALERT,212.61,300.27,59.975,1488077104,"201051344001093","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,618057.5,618057.5,27602,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077167,1664958.00
02/25/2017 21:45,2,0.000,ALERT,213.06,301.17,59.975,1488077104,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,635416.5,635416.5,27111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077168,1664959.00
02/25/2017 21:45,2,0.000,ALERT,213.29,300.57,59.981,1488077104,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,625204.7,625204.7,27190,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077170,1664960.00
02/25/2017 21:45,2,0.000,ALERT,213.29,301.77,59.949,1488077104,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,636994.0,636994.0,27090,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488077172,1664961.00
02/25/2017 21:45,2,0.000,ALERT,213.06,301.17,59.981,1488077104,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,628345.1,628345.1,27290,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077174,1664962.00
02/25/2017 21:45,2,0.000,ALERT,213.29,301.17,60.018,1488077104,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,616579.6,616579.6,27640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077176,1664963.00
02/25/2017 21:45,2,0.000,ALERT,213.74,301.77,59.981,1488077104,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,628072.3,628072.3,27163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077177,1664964.00
02/25/2017 21:45,2,0.000,ALERT,211.70,297.87,59.970,1488077104,"274151322000087","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,829127.5,829127.5,27512,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488077179,1664965.00
02/25/2017 22:00,2,0.000,ALERT,213.96,302.07,59.944,1488078003,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,627353.9,627353.9,27204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078005,1664966.00
02/25/2017 22:00,2,0.000,ALERT,212.16,299.37,59.954,1488078003,"274151322000085","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,855780.0,855780.0,27222,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078007,1664967.00
02/25/2017 22:00,2,0.000,ALERT,214.19,302.37,59.959,1488078003,"201051344000633","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,615829.4,615829.4,27728,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078009,1664968.00
02/25/2017 22:00,2,0.000,ALERT,213.74,302.37,59.959,1488078003,"201051344000469","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,618743.9,618743.9,27694,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078011,1664969.00
02/25/2017 22:00,2,0.000,ALERT,212.61,300.87,59.959,1488078003,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,613586.2,613586.2,27596,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078012,1664970.00
02/25/2017 22:00,2,0.000,ALERT,211.70,299.07,59.986,1488078003,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,885101.3,885101.3,26992,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078014,1664971.00
02/25/2017 22:00,2,0.000,ALERT,212.83,301.17,59.959,1488078003,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,624208.2,624208.2,27757,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078016,1664972.00
02/25/2017 22:00,2,0.000,ALERT,212.83,301.17,59.959,1488078003,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,617090.1,617090.1,27449,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078018,1664973.00
02/25/2017 22:00,2,0.000,ALERT,213.06,301.47,59.928,1488078003,"201051344000582","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,608902.0,608902.0,27628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078020,1664974.00
02/25/2017 22:00,2,0.000,ALERT,212.38,300.57,59.965,1488078003,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,624633.6,624633.6,27565,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078021,1664975.00
02/25/2017 22:00,2,0.000,ALERT,212.16,298.47,59.949,1488078003,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,728291.3,728291.3,27970,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078023,1664976.00
02/25/2017 22:00,2,0.000,ALERT,213.74,302.68,59.959,1488078003,"201051344000579","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,634442.8,634442.8,27537,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078025,1664977.00
02/25/2017 22:00,2,0.000,ALERT,212.61,301.17,59.959,1488078003,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,621000.1,621000.1,27653,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078027,1664978.00
02/25/2017 22:00,2,0.000,ALERT,212.83,300.87,59.933,1488078003,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,622141.0,622141.0,27639,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078028,1664979.00
02/25/2017 22:00,2,0.000,ALERT,213.06,299.97,59.959,1488078003,"201051344000417","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,602031.8,602031.8,27880,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078030,1664980.00
02/25/2017 22:00,2,0.000,ALERT,212.16,298.77,59.959,1488078003,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,876542.1,876542.1,27048,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078032,1664981.00
02/25/2017 22:00,2,0.000,ALERT,212.61,298.77,59.933,1488078003,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,934213.3,934213.3,27145,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078034,1664982.00
02/25/2017 22:00,2,0.000,ALERT,213.51,302.98,59.954,1488078003,"201051344000868","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,617209.2,617209.2,27722,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078036,1664983.00
02/25/2017 22:00,2,0.000,ALERT,212.16,299.97,59.949,1488078003,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,925315.8,925315.8,27261,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078037,1664984.00
02/25/2017 22:00,2,0.000,ALERT,213.51,302.07,59.954,1488078003,"201051344000988","219011344069620",0.00,-1.50,0,296.66,303.58,0.0,0.0,0.000,575355.2,575355.2,27751,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078039,1664985.00
02/25/2017 22:00,2,0.000,ALERT,212.61,299.97,59.996,1488078003,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,621791.7,621791.7,27826,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078041,1664986.00
02/25/2017 22:00,2,0.000,ALERT,213.51,302.37,59.933,1488078003,"201051344000458","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,627492.4,627492.4,27357,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078043,1664987.00
02/25/2017 22:00,2,0.000,ALERT,214.19,302.07,59.928,1488078003,"201051344000853","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,627219.5,627219.5,27200,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078045,1664988.00
02/25/2017 22:00,2,0.000,ALERT,213.06,300.87,59.991,1488078003,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,622012.6,622012.6,27515,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078047,1664989.00
02/25/2017 22:00,2,0.000,ALERT,213.06,300.57,59.954,1488078003,"201051344000917","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,619246.7,619246.7,27502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078049,1664990.00
02/25/2017 22:00,2,0.000,ALERT,213.06,301.17,60.002,1488078003,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,625910.9,625910.9,27362,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078050,1664991.00
02/25/2017 22:00,2,0.000,ALERT,213.06,300.27,59.959,1488078003,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,616808.0,616808.0,27698,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078052,1664992.00
02/25/2017 22:00,2,0.000,ALERT,211.70,298.77,59.954,1488078003,"274151322000088","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,840254.2,840254.2,27266,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078054,1664993.00
02/25/2017 22:00,2,0.000,ALERT,212.61,298.47,59.938,1488078003,"274151322000068","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,729149.4,729149.4,27863,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078056,1664994.00
02/25/2017 22:00,2,0.000,ALERT,212.61,301.17,59.959,1488078003,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,612205.9,612205.9,27749,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078057,1664995.00
02/25/2017 22:00,2,0.000,ALERT,213.29,302.98,59.949,1488078003,"201051344000594","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,629481.2,629481.2,27613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078059,1664996.00
02/25/2017 22:00,2,0.000,ALERT,213.06,300.87,59.954,1488078003,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,620385.9,620385.9,27759,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078061,1664997.00
02/25/2017 22:00,2,0.000,ALERT,211.93,299.37,59.981,1488078003,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,857501.5,857501.5,27174,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078063,1664998.00
02/25/2017 22:00,2,0.000,ALERT,213.96,302.07,59.954,1488078003,"201051344000867","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,616011.2,616011.2,27767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078065,1664999.00
02/25/2017 22:00,2,0.000,ALERT,212.83,300.87,59.965,1488078003,"201051344001093","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,618057.5,618057.5,27604,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078067,1665000.00
02/25/2017 22:00,2,0.000,ALERT,213.51,302.37,59.959,1488078003,"201051344000900","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,635416.5,635416.5,27113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078068,1665001.00
02/25/2017 22:00,2,0.000,ALERT,213.51,301.47,59.959,1488078003,"201051344000648","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,625204.7,625204.7,27192,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078070,1665002.00
02/25/2017 22:00,2,0.000,ALERT,213.51,302.98,59.954,1488078003,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,636994.0,636994.0,27092,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078072,1665003.00
02/25/2017 22:00,2,0.000,ALERT,213.74,302.68,59.954,1488078003,"201051344000983","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,628345.1,628345.1,27292,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078074,1665004.00
02/25/2017 22:00,2,0.000,ALERT,213.74,302.37,59.954,1488078003,"201051344001158","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,616579.6,616579.6,27642,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078076,1665005.00
02/25/2017 22:00,2,0.000,ALERT,213.96,302.98,59.991,1488078003,"201051344000576","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,628072.3,628072.3,27165,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078077,1665006.00
02/25/2017 22:00,2,0.000,ALERT,212.16,298.17,59.954,1488078003,"274151322000087","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,829127.5,829127.5,27514,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078079,1665007.00
02/25/2017 22:15,2,0.000,ALERT,214.19,302.68,59.975,1488078905,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,627353.9,627353.9,27206,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078907,1665008.00
02/25/2017 22:15,2,0.000,ALERT,212.61,299.37,59.965,1488078905,"274151322000085","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,855780.0,855780.0,27224,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078909,1665009.00
02/25/2017 22:15,2,0.000,ALERT,214.64,302.68,59.975,1488078905,"201051344000633","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,615829.4,615829.4,27730,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078910,1665010.00
02/25/2017 22:15,2,0.000,ALERT,213.96,302.68,60.018,1488078905,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,618743.9,618743.9,27696,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078912,1665011.00
02/25/2017 22:15,2,0.000,ALERT,213.06,301.47,59.981,1488078905,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,613586.2,613586.2,27598,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078914,1665012.00
02/25/2017 22:15,2,0.000,ALERT,212.38,300.27,59.970,1488078905,"274151322000052","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,885101.3,885101.3,26994,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078916,1665013.00
02/25/2017 22:15,2,0.000,ALERT,213.29,301.47,59.991,1488078905,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,624208.2,624208.2,27759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078918,1665014.00
02/25/2017 22:15,2,0.000,ALERT,213.29,302.07,59.981,1488078905,"201051344001230","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,617090.1,617090.1,27451,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078920,1665015.00
02/25/2017 22:15,2,0.000,ALERT,213.74,302.37,59.975,1488078905,"201051344000582","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,608902.0,608902.0,27630,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078921,1665016.00
02/25/2017 22:15,2,0.000,ALERT,212.83,301.47,59.970,1488078905,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,624633.6,624633.6,27567,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078923,1665017.00
02/25/2017 22:15,2,0.000,ALERT,212.38,299.37,59.959,1488078905,"274151322000094","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,728291.3,728291.3,27972,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078925,1665018.00
