ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 22:15,2,0.000,ALERT,213.96,303.28,59.981,1488078905,"201051344000579","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,634442.8,634442.8,27539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078927,1665019.00
02/25/2017 22:15,2,0.000,ALERT,213.06,302.07,59.975,1488078905,"201051344000890","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,621000.1,621000.1,27655,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078928,1665020.00
02/25/2017 22:15,2,0.000,ALERT,213.29,301.77,59.981,1488078905,"201051344000438","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,622141.0,622141.0,27641,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078930,1665021.00
02/25/2017 22:15,2,0.000,ALERT,213.29,300.87,59.975,1488078905,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,602031.8,602031.8,27882,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078932,1665022.00
02/25/2017 22:15,2,0.000,ALERT,212.38,300.27,59.965,1488078905,"274151322000083","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,876542.1,876542.1,27050,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078934,1665023.00
02/25/2017 22:15,2,0.000,ALERT,212.83,299.67,59.975,1488078905,"274151322000076","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,934213.3,934213.3,27147,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078936,1665024.00
02/25/2017 22:15,2,0.000,ALERT,213.74,303.28,59.949,1488078905,"201051344000868","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,617209.2,617209.2,27724,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078938,1665025.00
02/25/2017 22:15,2,0.000,ALERT,212.16,300.57,59.970,1488078905,"274151322000095","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,925315.8,925315.8,27263,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078939,1665026.00
02/25/2017 22:15,2,0.000,ALERT,213.51,302.37,59.986,1488078905,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,575355.2,575355.2,27753,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078941,1665027.00
02/25/2017 22:15,2,0.000,ALERT,213.06,300.57,59.996,1488078905,"201051344001025","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,621791.7,621791.7,27828,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078943,1665028.00
02/25/2017 22:15,2,0.000,ALERT,213.74,302.68,59.986,1488078905,"201051344000458","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,627492.4,627492.4,27359,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078945,1665029.00
02/25/2017 22:15,2,0.000,ALERT,214.19,302.37,59.975,1488078905,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,627219.5,627219.5,27202,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078947,1665030.00
02/25/2017 22:15,2,0.000,ALERT,213.51,301.47,59.986,1488078905,"201051344000685","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,622012.6,622012.6,27517,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078948,1665031.00
02/25/2017 22:15,2,0.000,ALERT,213.29,301.17,59.981,1488078905,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,619246.7,619246.7,27504,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078950,1665032.00
02/25/2017 22:15,2,0.000,ALERT,213.29,301.77,59.986,1488078905,"201051344001145","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,625910.9,625910.9,27364,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078952,1665033.00
02/25/2017 22:15,2,0.000,ALERT,213.29,300.87,59.981,1488078905,"201051344000651","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,616808.0,616808.0,27700,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078954,1665034.00
02/25/2017 22:15,2,0.000,ALERT,211.70,298.47,59.970,1488078905,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,840254.2,840254.2,27268,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078956,1665035.00
02/25/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1488078905,"274151322000068","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,729149.4,729149.4,27865,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078957,1665036.00
02/25/2017 22:15,2,0.000,ALERT,212.83,301.47,59.975,1488078905,"201051344001135","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,612205.9,612205.9,27751,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078959,1665037.00
02/25/2017 22:15,2,0.000,ALERT,213.51,302.98,59.975,1488078905,"201051344000594","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,629481.2,629481.2,27615,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078961,1665038.00
02/25/2017 22:15,2,0.000,ALERT,213.29,301.17,59.975,1488078905,"201051344001203","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,620385.9,620385.9,27761,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078963,1665039.00
02/25/2017 22:15,2,0.000,ALERT,211.93,299.07,59.959,1488078905,"274151322000054","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,857501.5,857501.5,27176,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078965,1665040.00
02/25/2017 22:15,2,0.000,ALERT,213.96,301.77,59.965,1488078905,"201051344000867","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,616011.2,616011.2,27769,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078967,1665041.00
02/25/2017 22:15,2,0.000,ALERT,213.06,301.47,59.975,1488078905,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,618057.5,618057.5,27606,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078968,1665042.00
02/25/2017 22:15,2,0.000,ALERT,213.51,302.37,59.959,1488078905,"201051344000900","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,635416.5,635416.5,27115,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078970,1665043.00
02/25/2017 22:15,2,0.000,ALERT,213.96,301.77,59.965,1488078905,"201051344000648","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,625204.7,625204.7,27194,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078972,1665044.00
02/25/2017 22:15,2,0.000,ALERT,213.74,302.98,59.959,1488078905,"201051344000569","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,636994.0,636994.0,27094,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078974,1665045.00
02/25/2017 22:15,2,0.000,ALERT,213.74,302.37,59.965,1488078905,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,628345.1,628345.1,27294,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488078975,1665046.00
02/25/2017 22:15,2,0.000,ALERT,213.96,302.37,59.970,1488078905,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,616579.6,616579.6,27644,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078977,1665047.00
02/25/2017 22:15,2,0.000,ALERT,214.19,302.98,59.917,1488078905,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,628072.3,628072.3,27167,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078979,1665048.00
02/25/2017 22:15,2,0.000,ALERT,212.16,298.47,59.959,1488078905,"274151322000087","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,829127.5,829127.5,27516,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488078981,1665049.00
02/25/2017 22:30,2,0.000,ALERT,213.96,302.07,59.959,1488079803,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,627353.9,627353.9,27208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079805,1665050.00
02/25/2017 22:30,2,0.000,ALERT,212.61,299.07,59.965,1488079803,"274151322000085","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,855780.0,855780.0,27226,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079807,1665051.00
02/25/2017 22:30,2,0.000,ALERT,214.19,301.77,59.965,1488079803,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,615829.4,615829.4,27732,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079809,1665052.00
02/25/2017 22:30,2,0.000,ALERT,213.74,302.07,59.965,1488079803,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,618743.9,618743.9,27698,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079811,1665053.00
02/25/2017 22:30,2,0.000,ALERT,212.61,300.87,59.959,1488079803,"201051344000646","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,613586.2,613586.2,27600,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488079812,1665054.00
02/25/2017 22:30,2,0.000,ALERT,212.16,299.97,59.954,1488079803,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,885101.3,885101.3,26996,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079814,1665055.00
02/25/2017 22:30,2,0.000,ALERT,213.06,301.17,59.965,1488079803,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,624208.2,624208.2,27761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079816,1665056.00
02/25/2017 22:30,2,0.000,ALERT,212.83,301.17,60.007,1488079803,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,617090.1,617090.1,27453,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079818,1665057.00
02/25/2017 22:30,2,0.000,ALERT,213.29,301.47,59.965,1488079803,"201051344000582","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,608902.0,608902.0,27632,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079820,1665058.00
02/25/2017 22:30,2,0.000,ALERT,212.61,300.87,59.975,1488079803,"201051344000955","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,624633.6,624633.6,27569,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079821,1665059.00
02/25/2017 22:30,2,0.000,ALERT,212.38,298.47,59.954,1488079803,"274151322000094","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,728291.3,728291.3,27974,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079823,1665060.00
02/25/2017 22:30,2,0.000,ALERT,213.51,302.68,59.986,1488079803,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,634442.8,634442.8,27541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079825,1665061.00
02/25/2017 22:30,2,0.000,ALERT,212.83,301.17,59.922,1488079803,"201051344000890","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,621000.1,621000.1,27657,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079827,1665062.00
02/25/2017 22:30,2,0.000,ALERT,212.83,300.57,60.012,1488079803,"201051344000438","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,622141.0,622141.0,27643,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079829,1665063.00
02/25/2017 22:30,2,0.000,ALERT,213.06,300.27,59.991,1488079803,"201051344000417","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,602031.8,602031.8,27884,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079831,1665064.00
02/25/2017 22:30,2,0.000,ALERT,212.38,299.67,59.954,1488079803,"274151322000083","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,876542.1,876542.1,27052,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079833,1665065.00
02/25/2017 22:30,2,0.000,ALERT,213.06,299.37,59.970,1488079803,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,934213.3,934213.3,27149,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079835,1665066.00
02/25/2017 22:30,2,0.000,ALERT,213.51,302.68,60.012,1488079803,"201051344000868","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,617209.2,617209.2,27726,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079837,1665067.00
02/25/2017 22:30,2,0.000,ALERT,212.38,299.97,59.996,1488079803,"274151322000095","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,925315.8,925315.8,27265,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079838,1665068.00
02/25/2017 22:30,2,0.000,ALERT,213.51,301.77,59.965,1488079803,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,575355.2,575355.2,27755,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079840,1665069.00
02/25/2017 22:30,2,0.000,ALERT,212.61,299.67,59.970,1488079803,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,621791.7,621791.7,27830,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079842,1665070.00
02/25/2017 22:30,2,0.000,ALERT,213.51,302.07,59.970,1488079803,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,627492.4,627492.4,27361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488079844,1665071.00
02/25/2017 22:30,2,0.000,ALERT,214.41,302.37,59.944,1488079803,"201051344000853","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,627219.5,627219.5,27204,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488079845,1665072.00
02/25/2017 22:30,2,0.000,ALERT,213.29,300.87,59.996,1488079803,"201051344000685","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,622012.6,622012.6,27519,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488079847,1665073.00
02/25/2017 22:30,2,0.000,ALERT,213.29,300.27,59.975,1488079803,"201051344000917","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,619246.7,619246.7,27506,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079849,1665074.00
02/25/2017 22:30,2,0.000,ALERT,213.29,301.17,59.981,1488079803,"201051344001145","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,625910.9,625910.9,27366,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488079851,1665075.00
02/25/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1488079803,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,616808.0,616808.0,27702,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488079853,1665076.00
02/25/2017 22:30,2,0.000,ALERT,211.93,299.07,59.944,1488079803,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,840254.2,840254.2,27270,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079854,1665077.00
02/25/2017 22:30,2,0.000,ALERT,213.06,298.47,59.986,1488079803,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,729149.4,729149.4,27867,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079856,1665078.00
02/25/2017 22:30,2,0.000,ALERT,212.61,300.87,59.938,1488079803,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,612205.9,612205.9,27753,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488079858,1665079.00
02/25/2017 22:30,2,0.000,ALERT,213.51,302.98,59.981,1488079803,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,629481.2,629481.2,27617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079860,1665080.00
02/25/2017 22:30,2,0.000,ALERT,213.06,300.57,59.981,1488079803,"201051344001203","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,620385.9,620385.9,27763,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079862,1665081.00
02/25/2017 22:30,2,0.000,ALERT,212.16,299.37,59.970,1488079803,"274151322000054","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,857501.5,857501.5,27178,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079864,1665082.00
02/25/2017 22:30,2,0.000,ALERT,214.19,301.77,59.981,1488079803,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,616011.2,616011.2,27771,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079865,1665083.00
02/25/2017 22:30,2,0.000,ALERT,213.06,300.87,59.965,1488079803,"201051344001093","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,618057.5,618057.5,27608,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079867,1665084.00
02/25/2017 22:30,2,0.000,ALERT,213.51,302.37,59.949,1488079803,"201051344000900","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,635416.5,635416.5,27117,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488079869,1665085.00
02/25/2017 22:30,2,0.000,ALERT,213.96,301.47,59.981,1488079803,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,625204.7,625204.7,27196,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079871,1665086.00
02/25/2017 22:30,2,0.000,ALERT,213.74,302.68,59.975,1488079803,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,636994.0,636994.0,27096,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079873,1665087.00
02/25/2017 22:30,2,0.000,ALERT,213.74,302.37,59.975,1488079803,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,628345.1,628345.1,27296,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079875,1665088.00
02/25/2017 22:30,2,0.000,ALERT,213.96,302.37,59.975,1488079803,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,616579.6,616579.6,27646,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079876,1665089.00
02/25/2017 22:30,2,0.000,ALERT,214.19,302.68,59.981,1488079803,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,628072.3,628072.3,27169,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079878,1665090.00
02/25/2017 22:30,2,0.000,ALERT,212.38,297.87,59.970,1488079803,"274151322000087","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,829127.5,829127.5,27518,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488079880,1665091.00
02/25/2017 22:45,2,0.000,ALERT,214.64,302.98,59.944,1488080703,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,627353.9,627353.9,27210,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080705,1665092.00
02/25/2017 22:45,2,0.000,ALERT,213.06,300.27,59.954,1488080703,"274151322000085","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,855780.0,855780.0,27228,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080707,1665093.00
02/25/2017 22:45,2,0.000,ALERT,214.87,302.98,59.954,1488080703,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,615829.4,615829.4,27734,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080709,1665094.00
02/25/2017 22:45,2,0.000,ALERT,214.41,303.28,59.959,1488080703,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,618743.9,618743.9,27700,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080711,1665095.00
02/25/2017 22:45,2,0.000,ALERT,213.06,301.47,59.954,1488080703,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,613586.2,613586.2,27602,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080713,1665096.00
02/25/2017 22:45,2,0.000,ALERT,212.61,301.17,59.944,1488080703,"274151322000052","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,885101.3,885101.3,26998,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080714,1665097.00
02/25/2017 22:45,2,0.000,ALERT,213.51,301.47,59.965,1488080703,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,624208.2,624208.2,27763,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080716,1665098.00
02/25/2017 22:45,2,0.000,ALERT,213.29,302.07,59.949,1488080703,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,617090.1,617090.1,27455,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080718,1665099.00
02/25/2017 22:45,2,0.000,ALERT,213.74,302.37,59.949,1488080703,"201051344000582","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,608902.0,608902.0,27634,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080720,1665100.00
02/25/2017 22:45,2,0.000,ALERT,213.06,301.47,59.975,1488080703,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,624633.6,624633.6,27571,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080722,1665101.00
02/25/2017 22:45,2,0.000,ALERT,213.06,299.67,59.944,1488080703,"274151322000094","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,728291.3,728291.3,27976,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080723,1665102.00
02/25/2017 22:45,2,0.000,ALERT,214.41,303.88,59.949,1488080703,"201051344000579","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,634442.8,634442.8,27543,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080725,1665103.00
02/25/2017 22:45,2,0.000,ALERT,213.29,301.77,59.938,1488080703,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,621000.1,621000.1,27659,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080727,1665104.00
02/25/2017 22:45,2,0.000,ALERT,213.51,301.47,59.970,1488080703,"201051344000438","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,622141.0,622141.0,27645,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080729,1665105.00
02/25/2017 22:45,2,0.000,ALERT,213.51,300.87,59.959,1488080703,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,602031.8,602031.8,27886,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080730,1665106.00
02/25/2017 22:45,2,0.000,ALERT,213.29,301.17,59.954,1488080703,"274151322000083","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,876542.1,876542.1,27054,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080732,1665107.00
02/25/2017 22:45,2,0.000,ALERT,212.83,299.07,59.949,1488080703,"274151322000076","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,934213.3,934213.3,27151,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080734,1665108.00
02/25/2017 22:45,2,0.000,ALERT,213.96,303.58,59.954,1488080703,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,617209.2,617209.2,27728,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080736,1665109.00
02/25/2017 22:45,2,0.000,ALERT,212.38,300.27,59.959,1488080703,"274151322000095","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,925315.8,925315.8,27267,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080738,1665110.00
02/25/2017 22:45,2,0.000,ALERT,214.19,302.98,59.949,1488080703,"201051344000988","219011344069620",0.00,-1.00,0,297.57,304.48,0.0,0.0,0.000,575355.2,575355.2,27757,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080740,1665111.00
02/25/2017 22:45,2,0.000,ALERT,213.06,300.57,59.944,1488080703,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,621791.7,621791.7,27832,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080741,1665112.00
02/25/2017 22:45,2,0.000,ALERT,214.19,302.98,59.922,1488080703,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,627492.4,627492.4,27363,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080743,1665113.00
02/25/2017 22:45,2,0.000,ALERT,214.64,302.98,59.949,1488080703,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,627219.5,627219.5,27206,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080745,1665114.00
02/25/2017 22:45,2,0.000,ALERT,213.51,301.47,59.954,1488080703,"201051344000685","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,622012.6,622012.6,27521,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080747,1665115.00
02/25/2017 22:45,2,0.000,ALERT,213.29,300.87,59.981,1488080703,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,619246.7,619246.7,27508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080749,1665116.00
02/25/2017 22:45,2,0.000,ALERT,213.29,301.77,59.991,1488080703,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,625910.9,625910.9,27368,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080751,1665117.00
02/25/2017 22:45,2,0.000,ALERT,213.29,300.87,59.959,1488080703,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,616808.0,616808.0,27704,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080753,1665118.00
02/25/2017 22:45,2,0.000,ALERT,211.93,299.07,59.954,1488080703,"274151322000088","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,840254.2,840254.2,27272,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080754,1665119.00
02/25/2017 22:45,2,0.000,ALERT,213.06,298.47,59.949,1488080703,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,729149.4,729149.4,27869,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080756,1665120.00
02/25/2017 22:45,2,0.000,ALERT,212.83,301.47,59.954,1488080703,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,612205.9,612205.9,27755,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080758,1665121.00
02/25/2017 22:45,2,0.000,ALERT,213.74,303.58,59.954,1488080703,"201051344000594","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,629481.2,629481.2,27619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080760,1665122.00
02/25/2017 22:45,2,0.000,ALERT,213.29,301.17,59.959,1488080703,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,620385.9,620385.9,27765,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080762,1665123.00
02/25/2017 22:45,2,0.000,ALERT,212.16,299.97,59.907,1488080703,"274151322000054","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,857501.5,857501.5,27180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080763,1665124.00
02/25/2017 22:45,2,0.000,ALERT,214.41,302.68,59.970,1488080703,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,616011.2,616011.2,27773,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080765,1665125.00
02/25/2017 22:45,2,0.000,ALERT,213.06,301.47,59.954,1488080703,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,618057.5,618057.5,27610,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080767,1665126.00
02/25/2017 22:45,2,0.000,ALERT,214.19,303.28,59.949,1488080703,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,635416.5,635416.5,27119,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080769,1665127.00
02/25/2017 22:45,2,0.000,ALERT,214.41,302.37,59.949,1488080703,"201051344000648","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,625204.7,625204.7,27198,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080771,1665128.00
02/25/2017 22:45,2,0.000,ALERT,214.41,303.58,59.959,1488080703,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,636994.0,636994.0,27098,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080772,1665129.00
02/25/2017 22:45,2,0.000,ALERT,214.19,303.28,59.965,1488080703,"201051344000983","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,628345.1,628345.1,27298,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080774,1665130.00
02/25/2017 22:45,2,0.000,ALERT,214.41,302.68,59.954,1488080703,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,616579.6,616579.6,27648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488080776,1665131.00
02/25/2017 22:45,2,0.000,ALERT,214.64,303.58,59.959,1488080703,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,628072.3,628072.3,27171,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080778,1665132.00
02/25/2017 22:45,2,0.000,ALERT,212.38,298.47,59.949,1488080703,"274151322000087","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,829127.5,829127.5,27520,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488080780,1665133.00
02/25/2017 23:00,2,0.000,ALERT,213.29,300.57,59.928,1488081604,"201051344000645","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,627353.9,627353.9,27212,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081606,1665134.00
02/25/2017 23:00,2,0.000,ALERT,211.48,298.77,59.949,1488081604,"274151322000085","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,855780.0,855780.0,27230,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081607,1665135.00
02/25/2017 23:00,2,0.000,ALERT,213.51,300.87,59.986,1488081604,"201051344000633","219011344069620",0.00,-1.50,0,297.57,304.78,0.0,0.0,0.000,615829.4,615829.4,27736,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081609,1665136.00
02/25/2017 23:00,2,0.000,ALERT,212.83,300.87,59.991,1488081604,"201051344000469","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,618743.9,618743.9,27702,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081611,1665137.00
02/25/2017 23:00,2,0.000,ALERT,212.38,300.27,59.954,1488081604,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,613586.2,613586.2,27604,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081613,1665138.00
02/25/2017 23:00,2,0.000,ALERT,211.03,299.37,59.928,1488081604,"274151322000052","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,885101.3,885101.3,27000,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081615,1665139.00
02/25/2017 23:00,2,0.000,ALERT,212.61,300.57,59.954,1488081604,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,624208.2,624208.2,27765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081616,1665140.00
02/25/2017 23:00,2,0.000,ALERT,212.38,300.87,59.954,1488081604,"201051344001230","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,617090.1,617090.1,27457,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081618,1665141.00
02/25/2017 23:00,2,0.000,ALERT,213.06,301.17,59.965,1488081604,"201051344000582","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,608902.0,608902.0,27636,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081620,1665142.00
02/25/2017 23:00,2,0.000,ALERT,212.16,300.27,60.002,1488081604,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,624633.6,624633.6,27573,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081622,1665143.00
02/25/2017 23:00,2,0.000,ALERT,211.25,298.17,59.938,1488081604,"274151322000094","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,728291.3,728291.3,27978,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081624,1665144.00
02/25/2017 23:00,2,0.000,ALERT,212.83,301.17,59.954,1488081604,"201051344000579","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,634442.8,634442.8,27545,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081625,1665145.00
02/25/2017 23:00,2,0.000,ALERT,212.16,300.57,59.949,1488081604,"201051344000890","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,621000.1,621000.1,27661,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081627,1665146.00
02/25/2017 23:00,2,0.000,ALERT,212.61,300.27,59.965,1488081604,"201051344000438","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,622141.0,622141.0,27647,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081629,1665147.00
02/25/2017 23:00,2,0.000,ALERT,212.83,299.97,59.965,1488081604,"201051344000417","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,602031.8,602031.8,27888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081631,1665148.00
02/25/2017 23:00,2,0.000,ALERT,211.70,299.67,59.954,1488081604,"274151322000083","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,876542.1,876542.1,27056,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081632,1665149.00
02/25/2017 23:00,2,0.000,ALERT,212.16,299.07,59.933,1488081604,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,934213.3,934213.3,27153,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081634,1665150.00
02/25/2017 23:00,2,0.000,ALERT,212.83,301.77,59.970,1488081604,"201051344000868","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,617209.2,617209.2,27730,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081636,1665151.00
02/25/2017 23:00,2,0.000,ALERT,211.48,299.97,59.965,1488081604,"274151322000095","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,925315.8,925315.8,27269,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081638,1665152.00
02/25/2017 23:00,2,0.000,ALERT,212.61,300.87,59.965,1488081604,"201051344000988","219011344069620",0.00,-1.00,0,296.66,304.48,0.0,0.0,0.000,575355.2,575355.2,27759,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081640,1665153.00
02/25/2017 23:00,2,0.000,ALERT,212.38,299.67,59.922,1488081604,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,621791.7,621791.7,27834,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081642,1665154.00
02/25/2017 23:00,2,0.000,ALERT,212.61,300.87,59.954,1488081604,"201051344000458","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,627492.4,627492.4,27365,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081643,1665155.00
02/25/2017 23:00,2,0.000,ALERT,213.51,300.87,59.959,1488081604,"201051344000853","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,627219.5,627219.5,27208,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081645,1665156.00
02/25/2017 23:00,2,0.000,ALERT,212.83,300.57,59.965,1488081604,"201051344000685","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,622012.6,622012.6,27523,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081647,1665157.00
02/25/2017 23:00,2,0.000,ALERT,212.61,299.97,59.975,1488081604,"201051344000917","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,619246.7,619246.7,27510,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081649,1665158.00
02/25/2017 23:00,2,0.000,ALERT,212.83,300.87,59.959,1488081604,"201051344001145","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,625910.9,625910.9,27370,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081651,1665159.00
02/25/2017 23:00,2,0.000,ALERT,212.61,299.97,59.933,1488081604,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,616808.0,616808.0,27706,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081652,1665160.00
02/25/2017 23:00,2,0.000,ALERT,211.25,299.37,59.917,1488081604,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,840254.2,840254.2,27274,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081654,1665161.00
02/25/2017 23:00,2,0.000,ALERT,212.16,298.17,59.954,1488081604,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,729149.4,729149.4,27871,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081656,1665162.00
02/25/2017 23:00,2,0.000,ALERT,212.16,300.57,59.965,1488081604,"201051344001135","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,612205.9,612205.9,27757,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081658,1665163.00
