ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2017 23:00,2,0.000,ALERT,212.38,301.47,59.949,1488081604,"201051344000594","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,629481.2,629481.2,27621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081659,1665164.00
02/25/2017 23:00,2,0.000,ALERT,212.61,300.27,59.944,1488081604,"201051344001203","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,620385.9,620385.9,27767,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081661,1665165.00
02/25/2017 23:00,2,0.000,ALERT,211.48,299.07,59.944,1488081604,"274151322000054","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,857501.5,857501.5,27182,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081663,1665166.00
02/25/2017 23:00,2,0.000,ALERT,213.06,300.57,59.949,1488081604,"201051344000867","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,616011.2,616011.2,27775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081665,1665167.00
02/25/2017 23:00,2,0.000,ALERT,212.61,300.57,59.944,1488081604,"201051344001093","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,618057.5,618057.5,27612,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081667,1665168.00
02/25/2017 23:00,2,0.000,ALERT,212.61,300.87,59.949,1488081604,"201051344000900","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,635416.5,635416.5,27121,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081669,1665169.00
02/25/2017 23:00,2,0.000,ALERT,213.06,300.27,59.954,1488081604,"201051344000648","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,625204.7,625204.7,27200,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081671,1665170.00
02/25/2017 23:00,2,0.000,ALERT,212.83,301.47,59.949,1488081604,"201051344000569","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,636994.0,636994.0,27100,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081673,1665171.00
02/25/2017 23:00,2,0.000,ALERT,212.83,300.87,59.949,1488081604,"201051344000983","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,628345.1,628345.1,27300,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081674,1665172.00
02/25/2017 23:00,2,0.000,ALERT,212.83,300.57,59.949,1488081604,"201051344001158","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,616579.6,616579.6,27650,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081676,1665173.00
02/25/2017 23:00,2,0.000,ALERT,213.06,301.17,59.944,1488081604,"201051344000576","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,628072.3,628072.3,27173,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488081678,1665174.00
02/25/2017 23:00,2,0.000,ALERT,211.48,297.87,59.938,1488081604,"274151322000087","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,829127.5,829127.5,27522,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488081680,1665175.00
02/25/2017 23:15,2,0.000,ALERT,213.29,300.57,59.975,1488082504,"201051344000645","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,627353.9,627353.9,27214,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082506,1665176.00
02/25/2017 23:15,2,0.000,ALERT,211.48,298.47,59.922,1488082504,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,855780.0,855780.0,27232,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082507,1665177.00
02/25/2017 23:15,2,0.000,ALERT,213.29,300.27,60.007,1488082504,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,615829.4,615829.4,27738,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082509,1665178.00
02/25/2017 23:15,2,0.000,ALERT,212.83,300.57,59.975,1488082504,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,618743.9,618743.9,27704,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082511,1665179.00
02/25/2017 23:15,2,0.000,ALERT,212.38,300.57,59.965,1488082504,"201051344000646","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,613586.2,613586.2,27606,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488082513,1665180.00
02/25/2017 23:15,2,0.000,ALERT,211.03,298.77,59.970,1488082504,"274151322000052","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,885101.3,885101.3,27002,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082515,1665181.00
02/25/2017 23:15,2,0.000,ALERT,212.61,300.87,59.965,1488082504,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,624208.2,624208.2,27767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082516,1665182.00
02/25/2017 23:15,2,0.000,ALERT,212.61,301.17,59.970,1488082504,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,617090.1,617090.1,27459,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488082518,1665183.00
02/25/2017 23:15,2,0.000,ALERT,213.06,301.47,59.970,1488082504,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,608902.0,608902.0,27638,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082520,1665184.00
02/25/2017 23:15,2,0.000,ALERT,212.16,300.57,59.938,1488082504,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,624633.6,624633.6,27575,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082522,1665185.00
02/25/2017 23:15,2,0.000,ALERT,211.48,298.17,59.981,1488082504,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,728291.3,728291.3,27980,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488082524,1665186.00
02/25/2017 23:15,2,0.000,ALERT,212.83,301.17,59.975,1488082504,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,634442.8,634442.8,27547,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082525,1665187.00
02/25/2017 23:15,2,0.000,ALERT,212.38,301.47,59.970,1488082504,"201051344000890","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,621000.1,621000.1,27663,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488082527,1665188.00
02/25/2017 23:15,2,0.000,ALERT,212.61,300.57,59.954,1488082504,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,622141.0,622141.0,27649,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082529,1665189.00
02/25/2017 23:15,2,0.000,ALERT,212.83,300.27,59.965,1488082504,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,602031.8,602031.8,27890,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488082531,1665190.00
02/25/2017 23:15,2,0.000,ALERT,211.70,298.77,59.959,1488082504,"274151322000083","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,876542.1,876542.1,27058,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082533,1665191.00
02/25/2017 23:15,2,0.000,ALERT,212.16,298.77,59.996,1488082504,"274151322000076","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,934213.3,934213.3,27155,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082535,1665192.00
02/25/2017 23:15,2,0.000,ALERT,212.83,301.47,59.970,1488082504,"201051344000868","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,617209.2,617209.2,27732,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082536,1665193.00
02/25/2017 23:15,2,0.000,ALERT,211.48,299.07,59.965,1488082504,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,925315.8,925315.8,27271,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082538,1665194.00
02/25/2017 23:15,2,0.000,ALERT,212.61,300.57,59.975,1488082504,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,575355.2,575355.2,27761,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488082540,1665195.00
02/25/2017 23:15,2,0.000,ALERT,212.38,299.97,59.965,1488082504,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,621791.7,621791.7,27836,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082542,1665196.00
02/25/2017 23:15,2,0.000,ALERT,212.61,300.57,59.970,1488082504,"201051344000458","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,627492.4,627492.4,27367,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082544,1665197.00
02/25/2017 23:15,2,0.000,ALERT,213.29,300.57,59.975,1488082504,"201051344000853","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,627219.5,627219.5,27210,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082546,1665198.00
02/25/2017 23:15,2,0.000,ALERT,213.06,300.87,59.970,1488082504,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,622012.6,622012.6,27525,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082547,1665199.00
02/25/2017 23:15,2,0.000,ALERT,212.83,300.27,60.007,1488082504,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,619246.7,619246.7,27512,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082549,1665200.00
02/25/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1488082504,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,625910.9,625910.9,27372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082551,1665201.00
02/25/2017 23:15,2,0.000,ALERT,212.61,299.97,59.986,1488082504,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,616808.0,616808.0,27708,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082553,1665202.00
02/25/2017 23:15,2,0.000,ALERT,211.03,297.57,59.981,1488082504,"274151322000088","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,840254.2,840254.2,27276,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082555,1665203.00
02/25/2017 23:15,2,0.000,ALERT,212.16,297.57,59.981,1488082504,"274151322000068","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,729149.4,729149.4,27873,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082556,1665204.00
02/25/2017 23:15,2,0.000,ALERT,212.16,300.57,59.938,1488082504,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,612205.9,612205.9,27759,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082558,1665205.00
02/25/2017 23:15,2,0.000,ALERT,212.38,300.87,59.991,1488082504,"201051344000594","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,629481.2,629481.2,27623,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082560,1665206.00
02/25/2017 23:15,2,0.000,ALERT,212.61,300.27,59.981,1488082504,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,620385.9,620385.9,27769,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082562,1665207.00
02/25/2017 23:15,2,0.000,ALERT,211.25,298.17,59.975,1488082504,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,857501.5,857501.5,27184,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082564,1665208.00
02/25/2017 23:15,2,0.000,ALERT,213.06,299.97,59.986,1488082504,"201051344000867","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,616011.2,616011.2,27777,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082565,1665209.00
02/25/2017 23:15,2,0.000,ALERT,212.61,300.87,59.981,1488082504,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,618057.5,618057.5,27614,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082567,1665210.00
02/25/2017 23:15,2,0.000,ALERT,212.61,300.87,59.975,1488082504,"201051344000900","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,635416.5,635416.5,27123,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488082569,1665211.00
02/25/2017 23:15,2,0.000,ALERT,212.83,300.27,59.986,1488082504,"201051344000648","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,625204.7,625204.7,27202,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082571,1665212.00
02/25/2017 23:15,2,0.000,ALERT,212.83,301.47,60.018,1488082504,"201051344000569","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,636994.0,636994.0,27102,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082572,1665213.00
02/25/2017 23:15,2,0.000,ALERT,212.61,300.87,59.975,1488082504,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,628345.1,628345.1,27302,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082574,1665214.00
02/25/2017 23:15,2,0.000,ALERT,212.83,300.57,59.975,1488082504,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,616579.6,616579.6,27652,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082576,1665215.00
02/25/2017 23:15,2,0.000,ALERT,213.29,301.17,59.981,1488082504,"201051344000576","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,628072.3,628072.3,27175,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488082578,1665216.00
02/25/2017 23:15,2,0.000,ALERT,211.25,297.57,59.986,1488082504,"274151322000087","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,829127.5,829127.5,27524,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488082580,1665217.00
02/25/2017 23:30,2,0.000,ALERT,213.29,301.17,59.959,1488083404,"201051344000645","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,627353.9,627353.9,27216,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083406,1665218.00
02/25/2017 23:30,2,0.000,ALERT,211.93,299.37,59.922,1488083404,"274151322000085","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,855780.0,855780.0,27234,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083407,1665219.00
02/25/2017 23:30,2,0.000,ALERT,213.51,300.87,59.954,1488083404,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,615829.4,615829.4,27740,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083409,1665220.00
02/25/2017 23:30,2,0.000,ALERT,212.83,301.17,59.954,1488083404,"201051344000469","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,618743.9,618743.9,27706,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083411,1665221.00
02/25/2017 23:30,2,0.000,ALERT,212.83,301.17,59.949,1488083404,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,613586.2,613586.2,27608,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083413,1665222.00
02/25/2017 23:30,2,0.000,ALERT,211.70,299.97,59.944,1488083404,"274151322000052","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,885101.3,885101.3,27004,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083415,1665223.00
02/25/2017 23:30,2,0.000,ALERT,213.06,301.47,59.954,1488083404,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,624208.2,624208.2,27769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083417,1665224.00
02/25/2017 23:30,2,0.000,ALERT,213.06,301.47,59.954,1488083404,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,617090.1,617090.1,27461,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083418,1665225.00
02/25/2017 23:30,2,0.000,ALERT,213.51,302.07,60.002,1488083404,"201051344000582","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,608902.0,608902.0,27640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083420,1665226.00
02/25/2017 23:30,2,0.000,ALERT,212.61,301.17,59.959,1488083404,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,624633.6,624633.6,27577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488083422,1665227.00
02/25/2017 23:30,2,0.000,ALERT,211.93,298.77,59.959,1488083404,"274151322000094","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,728291.3,728291.3,27982,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488083424,1665228.00
02/25/2017 23:30,2,0.000,ALERT,213.06,301.77,59.949,1488083404,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,634442.8,634442.8,27549,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488083426,1665229.00
02/25/2017 23:30,2,0.000,ALERT,212.83,301.47,59.965,1488083404,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,621000.1,621000.1,27665,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083427,1665230.00
02/25/2017 23:30,2,0.000,ALERT,213.29,301.17,59.991,1488083404,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,622141.0,622141.0,27651,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488083429,1665231.00
02/25/2017 23:30,2,0.000,ALERT,213.29,300.57,60.002,1488083404,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,602031.8,602031.8,27892,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083431,1665232.00
02/25/2017 23:30,2,0.000,ALERT,212.16,299.67,59.954,1488083404,"274151322000083","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,876542.1,876542.1,27060,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083433,1665233.00
02/25/2017 23:30,2,0.000,ALERT,212.61,299.67,59.959,1488083404,"274151322000076","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,934213.3,934213.3,27157,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083434,1665234.00
02/25/2017 23:30,2,0.000,ALERT,212.83,301.77,59.965,1488083404,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,617209.2,617209.2,27734,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083436,1665235.00
02/25/2017 23:30,2,0.000,ALERT,211.93,300.57,59.954,1488083404,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,925315.8,925315.8,27273,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083438,1665236.00
02/25/2017 23:30,2,0.000,ALERT,212.83,301.17,59.991,1488083404,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,575355.2,575355.2,27763,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083440,1665237.00
02/25/2017 23:30,2,0.000,ALERT,212.83,300.27,59.970,1488083404,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,621791.7,621791.7,27838,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083442,1665238.00
02/25/2017 23:30,2,0.000,ALERT,213.06,301.77,59.970,1488083404,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,627492.4,627492.4,27369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488083444,1665239.00
02/25/2017 23:30,2,0.000,ALERT,213.51,301.47,59.975,1488083404,"201051344000853","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,627219.5,627219.5,27212,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083445,1665240.00
02/25/2017 23:30,2,0.000,ALERT,213.29,301.17,59.933,1488083404,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,622012.6,622012.6,27527,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083447,1665241.00
02/25/2017 23:30,2,0.000,ALERT,213.29,300.87,59.975,1488083404,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,619246.7,619246.7,27514,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083449,1665242.00
02/25/2017 23:30,2,0.000,ALERT,213.29,301.47,59.938,1488083404,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,625910.9,625910.9,27374,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083451,1665243.00
02/25/2017 23:30,2,0.000,ALERT,213.06,300.87,59.975,1488083404,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,616808.0,616808.0,27710,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083453,1665244.00
02/25/2017 23:30,2,0.000,ALERT,211.70,299.37,59.975,1488083404,"274151322000088","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,840254.2,840254.2,27278,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083455,1665245.00
02/25/2017 23:30,2,0.000,ALERT,212.83,299.07,59.975,1488083404,"274151322000068","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,729149.4,729149.4,27875,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083456,1665246.00
02/25/2017 23:30,2,0.000,ALERT,212.83,301.47,59.981,1488083404,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,612205.9,612205.9,27761,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083458,1665247.00
02/25/2017 23:30,2,0.000,ALERT,212.61,302.07,60.018,1488083404,"201051344000594","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,629481.2,629481.2,27625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083460,1665248.00
02/25/2017 23:30,2,0.000,ALERT,213.06,300.57,59.975,1488083404,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,620385.9,620385.9,27771,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083462,1665249.00
02/25/2017 23:30,2,0.000,ALERT,212.16,299.97,59.970,1488083404,"274151322000054","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,857501.5,857501.5,27186,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083463,1665250.00
02/25/2017 23:30,2,0.000,ALERT,213.51,301.47,59.981,1488083404,"201051344000867","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,616011.2,616011.2,27779,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488083465,1665251.00
02/25/2017 23:30,2,0.000,ALERT,213.06,301.17,59.970,1488083404,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,618057.5,618057.5,27616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488083467,1665252.00
02/25/2017 23:30,2,0.000,ALERT,213.06,301.77,59.944,1488083404,"201051344000900","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,635416.5,635416.5,27125,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083469,1665253.00
02/25/2017 23:30,2,0.000,ALERT,213.29,300.87,59.970,1488083404,"201051344000648","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,625204.7,625204.7,27204,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083471,1665254.00
02/25/2017 23:30,2,0.000,ALERT,213.06,301.77,59.975,1488083404,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,636994.0,636994.0,27104,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083472,1665255.00
02/25/2017 23:30,2,0.000,ALERT,213.29,301.77,59.981,1488083404,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,628345.1,628345.1,27304,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083474,1665256.00
02/25/2017 23:30,2,0.000,ALERT,213.29,301.47,59.991,1488083404,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,616579.6,616579.6,27654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083476,1665257.00
02/25/2017 23:30,2,0.000,ALERT,213.29,301.47,59.981,1488083404,"201051344000576","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,628072.3,628072.3,27177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083478,1665258.00
02/25/2017 23:30,2,0.000,ALERT,212.16,298.47,59.970,1488083404,"274151322000087","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,829127.5,829127.5,27526,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488083480,1665259.00
02/25/2017 23:45,2,0.000,ALERT,212.83,300.27,59.975,1488084304,"201051344000645","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,627353.9,627353.9,27218,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084306,1665260.00
02/25/2017 23:45,2,0.000,ALERT,211.25,298.17,59.933,1488084304,"274151322000085","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,855780.0,855780.0,27236,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084308,1665261.00
02/25/2017 23:45,2,0.000,ALERT,213.06,300.27,59.965,1488084304,"201051344000633","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,615829.4,615829.4,27742,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084310,1665262.00
02/25/2017 23:45,2,0.000,ALERT,212.61,300.57,59.996,1488084304,"201051344000469","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,618743.9,618743.9,27708,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084312,1665263.00
02/25/2017 23:45,2,0.000,ALERT,211.93,299.97,59.996,1488084304,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,613586.2,613586.2,27610,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084314,1665264.00
02/25/2017 23:45,2,0.000,ALERT,211.03,298.47,59.959,1488084304,"274151322000052","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,885101.3,885101.3,27006,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084316,1665265.00
02/25/2017 23:45,2,0.000,ALERT,212.38,299.97,59.965,1488084304,"201051344000585","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,624208.2,624208.2,27771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084317,1665266.00
02/25/2017 23:45,2,0.000,ALERT,211.93,300.27,59.954,1488084304,"201051344001230","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,617090.1,617090.1,27463,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084319,1665267.00
02/25/2017 23:45,2,0.000,ALERT,212.61,300.87,59.970,1488084304,"201051344000582","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,608902.0,608902.0,27642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084321,1665268.00
02/25/2017 23:45,2,0.000,ALERT,211.70,299.97,59.965,1488084304,"201051344000955","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,624633.6,624633.6,27579,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084323,1665269.00
02/25/2017 23:45,2,0.000,ALERT,211.03,297.57,59.970,1488084304,"274151322000094","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,728291.3,728291.3,27984,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084325,1665270.00
02/25/2017 23:45,2,0.000,ALERT,212.38,300.87,59.959,1488084304,"201051344000579","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,634442.8,634442.8,27551,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084326,1665271.00
02/25/2017 23:45,2,0.000,ALERT,211.93,300.27,59.965,1488084304,"201051344000890","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,621000.1,621000.1,27667,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084328,1665272.00
02/25/2017 23:45,2,0.000,ALERT,212.16,299.97,59.965,1488084304,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,622141.0,622141.0,27653,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084330,1665273.00
02/25/2017 23:45,2,0.000,ALERT,212.38,299.37,59.975,1488084304,"201051344000417","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,602031.8,602031.8,27894,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084332,1665274.00
02/25/2017 23:45,2,0.000,ALERT,211.25,298.47,59.970,1488084304,"274151322000083","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,876542.1,876542.1,27062,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084334,1665275.00
02/25/2017 23:45,2,0.000,ALERT,211.70,298.17,59.933,1488084304,"274151322000076","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,934213.3,934213.3,27159,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084335,1665276.00
02/25/2017 23:45,2,0.000,ALERT,212.38,301.17,59.970,1488084304,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,617209.2,617209.2,27736,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084337,1665277.00
02/25/2017 23:45,2,0.000,ALERT,211.03,299.07,59.965,1488084304,"274151322000095","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,925315.8,925315.8,27275,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084339,1665278.00
02/25/2017 23:45,2,0.000,ALERT,212.16,299.97,59.981,1488084304,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,575355.2,575355.2,27765,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084341,1665279.00
02/25/2017 23:45,2,0.000,ALERT,211.93,299.07,59.965,1488084304,"201051344001025","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,621791.7,621791.7,27840,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084343,1665280.00
02/25/2017 23:45,2,0.000,ALERT,212.16,300.27,59.981,1488084304,"201051344000458","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,627492.4,627492.4,27371,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084344,1665281.00
02/25/2017 23:45,2,0.000,ALERT,212.83,300.27,59.970,1488084304,"201051344000853","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,627219.5,627219.5,27214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084346,1665282.00
02/25/2017 23:45,2,0.000,ALERT,212.38,299.97,59.970,1488084304,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,622012.6,622012.6,27529,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084348,1665283.00
02/25/2017 23:45,2,0.000,ALERT,212.16,299.37,59.970,1488084304,"201051344000917","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,619246.7,619246.7,27516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084350,1665284.00
02/25/2017 23:45,2,0.000,ALERT,212.16,299.97,59.975,1488084304,"201051344001145","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,625910.9,625910.9,27376,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084352,1665285.00
02/25/2017 23:45,2,0.000,ALERT,212.16,299.37,59.970,1488084304,"201051344000651","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,616808.0,616808.0,27712,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084354,1665286.00
02/25/2017 23:45,2,0.000,ALERT,210.57,297.57,59.970,1488084304,"274151322000088","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,840254.2,840254.2,27280,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084355,1665287.00
02/25/2017 23:45,2,0.000,ALERT,211.70,297.57,59.970,1488084304,"274151322000068","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,729149.4,729149.4,27877,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084357,1665288.00
02/25/2017 23:45,2,0.000,ALERT,211.70,299.67,60.023,1488084304,"201051344001135","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,612205.9,612205.9,27763,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084359,1665289.00
02/25/2017 23:45,2,0.000,ALERT,211.93,300.87,59.975,1488084304,"201051344000594","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,629481.2,629481.2,27627,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084361,1665290.00
02/25/2017 23:45,2,0.000,ALERT,212.16,299.67,59.986,1488084304,"201051344001203","219011344069620",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,620385.9,620385.9,27773,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084363,1665291.00
02/25/2017 23:45,2,0.000,ALERT,211.03,298.47,59.975,1488084304,"274151322000054","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,857501.5,857501.5,27188,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084364,1665292.00
02/25/2017 23:45,2,0.000,ALERT,212.61,299.97,59.981,1488084304,"201051344000867","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,616011.2,616011.2,27781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084366,1665293.00
02/25/2017 23:45,2,0.000,ALERT,212.16,299.97,59.954,1488084304,"201051344001093","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,618057.5,618057.5,27618,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084368,1665294.00
02/25/2017 23:45,2,0.000,ALERT,212.38,300.57,59.975,1488084304,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,635416.5,635416.5,27127,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084370,1665295.00
02/25/2017 23:45,2,0.000,ALERT,212.61,299.97,59.975,1488084304,"201051344000648","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,625204.7,625204.7,27206,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084372,1665296.00
02/25/2017 23:45,2,0.000,ALERT,212.38,301.17,59.981,1488084304,"201051344000569","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,636994.0,636994.0,27106,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084373,1665297.00
02/25/2017 23:45,2,0.000,ALERT,212.16,300.27,59.928,1488084304,"201051344000983","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,628345.1,628345.1,27306,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084375,1665298.00
02/25/2017 23:45,2,0.000,ALERT,212.38,300.27,59.970,1488084304,"201051344001158","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,616579.6,616579.6,27656,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488084377,1665299.00
02/25/2017 23:45,2,0.000,ALERT,212.83,301.17,59.981,1488084304,"201051344000576","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,628072.3,628072.3,27179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084379,1665300.00
02/25/2017 23:45,2,0.000,ALERT,211.03,297.26,59.965,1488084304,"274151322000087","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,829127.5,829127.5,27528,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488084381,1665301.00
